Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.02
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.37
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.97
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.68
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.84
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.6
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.7
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,20.3
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,34.54
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,44.28
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,49.84
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,82.0
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,147.5
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,190.0
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,214.8
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.33
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.18
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.48
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,7.0,L1 Active Power,kW,6.31
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,7.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,7.0,L3 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,7.0,L2 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,7.0,L1 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.99
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.42
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,6.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.1
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.32
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.22
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.04
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.58
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.36
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.67
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.7
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,20.3
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,39.11
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,44.09
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,49.04
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,76.2
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,165.3
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,188.6
930941,BAGINTON ROAD,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,211.7
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.83
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.61
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,7.0,L1 Active Power,kW,7.7
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,7.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,7.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,7.0,L2 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,7.0,L1 Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.2
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.76
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,6.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.78
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.37
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.85
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.3
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.76
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.12
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,20.3
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,33.48
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,43.62
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,46.02
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,77.1
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,143.0
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,187.2
930941,BAGINTON ROAD,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,199.4
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.78
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,7.0,L2 Active Power,kW,8.42
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,7.0,L1 Active Power,kW,7.47
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,7.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,7.0,L3 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,7.0,L2 Current (RMS),A,38.5
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,7.0,L1 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.1
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.61
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.76
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,6.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.22
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.67
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.46
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.75
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.82
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.22
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.45
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.7
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,20.3
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,31.44
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,43.04
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,49.43
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,85.4
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,135.0
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,185.3
930941,BAGINTON ROAD,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,212.3
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,7.0,L3 Active Power,kW,5.54
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,7.0,L2 Active Power,kW,6.19
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.21
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,7.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,7.0,L3 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,7.0,L2 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,7.0,L1 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.76
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.43
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,12.47
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,6.0,N Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,53.8
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.6
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.14
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.7
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.72
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.71
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.8
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.25
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,20.3
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,30.27
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,40.27
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,51.89
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,93.8
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,130.2
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,175.2
930941,BAGINTON ROAD,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,221.7
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.39
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,7.0,L3 Active Power,kW,5.42
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,7.0,L2 Active Power,kW,5.15
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,7.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,7.0,L3 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,7.0,L2 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,7.0,L1 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.48
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.81
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.64
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,6.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.44
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.64
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.64
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.02
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.85
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,20.3
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,31.78
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,36.15
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,47.27
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,86.2
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,136.5
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,158.8
930941,BAGINTON ROAD,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,203.7
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.53
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.68
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,7.0,L2 Active Power,kW,5.08
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.67
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,7.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,7.0,L3 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,7.0,L2 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,7.0,L1 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.17
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.15
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.23
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,6.0,N Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,39.9
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,40.1
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.07
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.07
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.72
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.58
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.54
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,20.3
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,27.52
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,38.66
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,50.05
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,94.4
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,120.1
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,168.5
930941,BAGINTON ROAD,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,215.1
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.54
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.71
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,7.0,L1 Active Power,kW,9.88
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,7.0,N Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,7.0,L3 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,7.0,L2 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,7.0,L1 Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.31
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.84
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.02
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,6.0,N Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.93
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.8
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.73
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.71
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.08
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.38
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,20.3
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,24.79
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,38.47
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,47.43
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,91.9
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,109.3
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,168.2
930941,BAGINTON ROAD,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,205.1
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,7.0,L2 Active Power,kW,7.22
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,7.0,L1 Active Power,kW,11.4
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,7.0,N Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,7.0,L3 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,7.0,L2 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,7.0,L1 Current (RMS),A,49.3
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.93
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.5
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.84
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,6.0,N Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,41.3
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,46.5
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.17
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.55
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.6
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.83
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.93
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.12
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,20.3
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,25.33
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,40.93
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,56.39
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,111.6
