Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,112.2
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,178.5
930941,BAGINTON ROAD,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,240.7
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,7.0,L3 Active Power,kW,5.36
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,7.0,L2 Active Power,kW,6.59
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,7.0,L1 Active Power,kW,8.26
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,7.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,7.0,L3 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,7.0,L2 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,7.0,L1 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.43
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.96
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.55
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,6.0,N Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.7
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.44
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.9
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.1
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.74
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.5
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.75
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.1
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,20.3
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,31.26
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,42.57
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,51.61
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,89.2
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,136.3
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,183.7
930941,BAGINTON ROAD,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,221.0
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.7
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.78
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,7.0,L1 Active Power,kW,9.86
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,7.0,N Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,7.0,L3 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,7.0,L2 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,7.0,L1 Current (RMS),A,43.6
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.69
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.19
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.68
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,6.0,N Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.71
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.24
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.87
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.21
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.3
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.7
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.81
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.15
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.14
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.1
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,20.2
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,34.52
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,38.11
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,54.45
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,91.0
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,148.3
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,165.8
930941,BAGINTON ROAD,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,232.3
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,7.0,L3 Active Power,kW,4.16
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,7.0,L2 Active Power,kW,5.26
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,7.0,L1 Active Power,kW,8.57
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,7.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,7.0,L3 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,7.0,L2 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,7.0,L1 Current (RMS),A,41.0
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.2
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.65
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,6.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.63
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.58
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.91
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.69
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.35
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.6
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.82
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.4
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,20.2
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,40.04
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,36.75
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,56.31
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,94.2
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,170.3
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,160.9
930941,BAGINTON ROAD,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,240.3
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.32
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,7.0,L2 Active Power,kW,8.35
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,7.0,L1 Active Power,kW,10.64
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,7.0,N Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,7.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,7.0,L2 Current (RMS),A,42.4
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,7.0,L1 Current (RMS),A,47.0
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.8
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.9
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.48
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,6.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.85
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.23
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.36
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.82
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.28
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.93
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.74
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.97
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,71.2
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.8
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,20.1
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,42.63
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,41.86
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,55.36
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,82.5
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,179.9
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,181.1
930941,BAGINTON ROAD,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,236.4
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.95
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.59
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,7.0,L1 Active Power,kW,11.88
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,7.0,N Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,7.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,7.0,L2 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,7.0,L1 Current (RMS),A,51.6
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.41
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.06
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.79
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,6.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.25
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.23
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.37
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.39
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.47
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.0
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,20.1
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,39.59
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,41.19
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,43.18
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,67.8
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,167.3
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,178.5
930941,BAGINTON ROAD,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,188.1
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.98
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.64
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.4
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,7.0,L1 Active Power,kW,9.55
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,7.0,N Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,7.0,L3 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,7.0,L2 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,7.0,L1 Current (RMS),A,43.1
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.26
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.79
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.39
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,6.0,N Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,44.7
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.36
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.21
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.6
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.5
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.05
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.78
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.1
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,20.1
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,31.32
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,41.72
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,44.9
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,75.9
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,134.6
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,180.5
930941,BAGINTON ROAD,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,195.5
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,7.0,L3 Active Power,kW,5.51
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.33
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,7.0,L1 Active Power,kW,8.41
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,7.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,7.0,L3 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,7.0,L2 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,7.0,L1 Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.98
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.31
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.15
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,6.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.25
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.16
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.26
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.59
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.31
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.77
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.72
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,20.1
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,33.21
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,39.07
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,44.78
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,76.4
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,142.5
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,171.2
930941,BAGINTON ROAD,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,195.1
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,7.0,L3 Active Power,kW,4.02
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.34
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,7.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,7.0,L3 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,7.0,L2 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,7.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.7
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.38
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.46
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,6.0,N Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,44.7
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.43
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.45
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.8
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.51
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.9
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.7
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.9
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,20.0
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,34.63
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,41.37
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,39.47
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,66.8
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,147.6
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,179.0
930941,BAGINTON ROAD,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,173.7
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,7.0,L3 Active Power,kW,6.16
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,7.0,L2 Active Power,kW,5.22
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.38
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,7.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,7.0,L3 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,7.0,L2 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,7.0,L1 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.43
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.56
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.13
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,6.0,N Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.62
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
