Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.91
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.9
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.46
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,20.0
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,38.98
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,38.58
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,31.82
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,67.6
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,164.9
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,168.8
930941,BAGINTON ROAD,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,143.7
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,7.0,L3 Active Power,kW,6.81
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,7.0,L2 Active Power,kW,10.19
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.04
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,7.0,N Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,7.0,L3 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,7.0,L2 Current (RMS),A,44.1
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,7.0,L1 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.88
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,14.53
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.85
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,6.0,N Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,62.0
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.5
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.18
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.86
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.19
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.5
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,20.0
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,37.26
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,52.85
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,33.54
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,77.6
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,158.1
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,224.1
930941,BAGINTON ROAD,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,150.1
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,7.0,L3 Active Power,kW,5.99
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,7.0,L2 Active Power,kW,6.81
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.49
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,7.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,7.0,L3 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,7.0,L2 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,7.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.31
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.72
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.44
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,6.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.52
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.19
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.65
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.73
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,19.9
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,32.74
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,40.39
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,35.12
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,64.2
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,140.1
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,174.0
930941,BAGINTON ROAD,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,154.9
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.03
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,7.0,L2 Active Power,kW,5.4
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.46
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,7.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,7.0,L3 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,7.0,L2 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,7.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.21
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.42
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,11.38
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,6.0,N Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,48.4
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.44
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.21
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.46
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.45
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.01
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,19.9
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,26.87
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,37.5
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,39.48
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,74.4
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,117.4
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,163.1
930941,BAGINTON ROAD,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,172.1
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.79
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,7.0,L2 Active Power,kW,8.46
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.65
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,7.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,7.0,L3 Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,7.0,L2 Current (RMS),A,37.1
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,7.0,L1 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.84
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.97
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,6.0,N Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.02
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.27
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.43
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.2
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,19.9
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,31.03
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,39.3
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,35.19
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,67.7
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,133.5
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,170.4
930941,BAGINTON ROAD,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,155.5
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.22
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,7.0,L2 Active Power,kW,5.84
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,7.0,L1 Active Power,kW,1.93
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,7.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,7.0,L3 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,7.0,L2 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,7.0,L1 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.56
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.91
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.42
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,6.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.5
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.43
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.48
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.1
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.19
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.35
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.9
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,19.8
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,28.64
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,42.72
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,32.51
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,71.4
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,124.8
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,183.1
930941,BAGINTON ROAD,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,144.4
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.34
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.12
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.14
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,7.0,L1 Active Power,kW,0.97
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,7.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,7.0,L3 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,7.0,L2 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,7.0,L1 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.36
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.68
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.88
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,6.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.03
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.28
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.85
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.56
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.14
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.6
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.6
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,19.7
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,28.86
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,42.45
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,32.91
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,68.3
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,125.5
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,180.8
930941,BAGINTON ROAD,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,146.0
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.23
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,7.0,L3 Active Power,kW,4.08
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,7.0,L2 Active Power,kW,5.28
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.23
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,7.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,7.0,L3 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,7.0,L2 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,7.0,L1 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.17
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.11
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.61
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,6.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.93
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.41
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.26
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.55
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.35
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.18
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.6
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,19.6
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,28.26
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,49.05
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,33.33
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,78.1
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,122.9
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,206.8
930941,BAGINTON ROAD,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,148.6
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,7.0,L3 Active Power,kW,4.05
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.93
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.34
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,7.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,7.0,L3 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,7.0,L2 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,7.0,L1 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.35
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.33
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.94
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.38
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,6.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.16
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.49
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.45
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.37
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.02
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.66
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,19.6
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,29.02
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,38.55
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,32.0
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,65.3
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,125.3
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,166.8
930941,BAGINTON ROAD,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,142.6
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.33
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,7.0,L3 Active Power,kW,4.96
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.66
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.26
