Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,7.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,7.0,L3 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,7.0,L2 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,7.0,L1 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.4
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.63
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.87
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,6.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.52
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.7
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.07
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.94
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.55
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.24
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,19.6
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,29.03
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,40.06
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,28.63
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,66.3
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,126.1
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,172.1
930941,BAGINTON ROAD,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,129.3
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.25
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.47
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.25
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.2
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,7.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,7.0,L3 Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,7.0,L2 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,7.0,L1 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.19
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.42
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.09
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,6.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.04
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.17
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.02
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.05
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.17
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.44
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,19.5
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,21.26
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,36.5
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,29.78
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,69.1
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,95.7
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,158.5
930941,BAGINTON ROAD,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,133.7
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,7.0,L3 Active Power,kW,0.94
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.23
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.36
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,7.0,N Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,7.0,L3 Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,7.0,L2 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,7.0,L1 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.44
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.07
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.26
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.64
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,6.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.93
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.57
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.61
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,19.5
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,21.8
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,30.29
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,30.42
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,65.6
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,98.7
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,135.5
930941,BAGINTON ROAD,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,136.1
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.33
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.03
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.4
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,7.0,L1 Active Power,kW,1.83
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,7.0,N Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,7.0,L3 Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,7.0,L2 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,7.0,L1 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.6
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.92
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,6.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.6
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.2
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.12
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.08
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,19.4
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,23.33
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,27.87
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,29.15
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,65.6
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,103.3
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,124.7
930941,BAGINTON ROAD,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,132.6
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.34
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,7.0,L3 Active Power,kW,0.68
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.94
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.05
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,7.0,N Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.1
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,7.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,7.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.08
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.84
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,6.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.71
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.74
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.14
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.11
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,19.4
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,21.33
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,33.49
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,26.89
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,62.5
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,94.9
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,146.0
930941,BAGINTON ROAD,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,123.9
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.05
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.53
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,7.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,7.0,L3 Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,7.0,L2 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,7.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.05
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.38
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.94
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,6.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.85
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.08
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.31
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,59.8
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.8
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.31
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,32.22
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,30.03
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,30.77
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,68.2
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,138.5
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,133.3
930941,BAGINTON ROAD,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,137.1
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.18
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.72
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.39
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,7.0,N Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,7.0,L3 Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,7.0,L2 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,7.0,L1 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.08
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.44
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.58
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,6.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,40.1
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.18
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.03
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.01
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.94
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.46
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,24.63
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,36.18
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,22.21
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,68.9
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,109.7
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,155.8
930941,BAGINTON ROAD,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,106.7
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,7.0,L3 Active Power,kW,0.73
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.1
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.16
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,7.0,N Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.8
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,7.0,L2 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,7.0,L1 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.5
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.41
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.14
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,6.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.26
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.69
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,18.76
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,29.34
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,20.21
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,64.3
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,86.2
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,130.0
930941,BAGINTON ROAD,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,99.6
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,7.0,L3 Active Power,kW,0.83
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,7.0,L2 Active Power,kW,6.38
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.18
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,7.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.6
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,7.0,L2 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,7.0,L1 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.82
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.55
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.62
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,6.0,N Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.7
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,41.4
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.66
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
