Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.72
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,19.2
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,21.12
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,39.79
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,23.85
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,76.1
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,95.1
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,171.0
930941,BAGINTON ROAD,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,112.0
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,7.0,L3 Active Power,kW,0.56
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,7.0,L2 Active Power,kW,5.66
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.54
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,7.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,7.0,L2 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,7.0,L1 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.71
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.7
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.95
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,6.0,N Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,49.1
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.63
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.5
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,19.1
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,23.51
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,35.97
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,30.2
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,66.0
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,104.5
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,156.4
930941,BAGINTON ROAD,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,134.7
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,7.0,L3 Active Power,kW,0.16
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.53
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.98
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,7.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,7.0,L2 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,7.0,L1 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.27
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.38
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.11
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,6.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.86
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.81
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.22
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,19.1
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,23.39
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,30.76
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,22.45
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,61.7
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,103.9
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,136.2
930941,BAGINTON ROAD,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,108.6
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,7.0,L3 Active Power,kW,0.0
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.1
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.51
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,7.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,7.0,L2 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,7.0,L1 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.21
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.62
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.56
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,6.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.86
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.81
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.84
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,19.0
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,22.47
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,31.25
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,21.67
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,64.2
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,100.6
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,137.4
930941,BAGINTON ROAD,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,105.2
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,7.0,L3 Active Power,kW,0.63
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.07
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.74
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,7.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,7.0,L3 Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,7.0,L2 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,7.0,L1 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.2
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.67
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.85
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,6.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.33
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.73
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.97
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.62
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.6
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,18.9
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,25.34
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,29.99
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,26.05
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,61.4
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,111.9
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,132.6
930941,BAGINTON ROAD,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,120.4
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.37
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.09
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.17
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.22
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,7.0,N Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,7.0,L3 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,7.0,L2 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,7.0,L1 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.9
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.61
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.12
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,6.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,37.4
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.26
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.96
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.9
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,18.9
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,26.57
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,32.05
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,25.48
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,65.6
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,116.0
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,142.0
930941,BAGINTON ROAD,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,119.9
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.45
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.18
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.18
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,7.0,L1 Active Power,kW,1.1
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,7.0,N Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,7.0,L3 Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,7.0,L2 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,7.0,L1 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.9
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.63
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.42
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,6.0,N Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,37.4
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.4
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.44
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,18.8
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,21.4
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,25.64
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,16.35
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,65.2
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,96.6
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,119.2
930941,BAGINTON ROAD,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,87.0
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.52
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,7.0,L3 Active Power,kW,0.03
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.29
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,7.0,L1 Active Power,kW,1.78
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,7.0,N Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,7.0,L2 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,7.0,L1 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.26
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.73
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.64
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,6.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.66
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.67
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.49
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,18.8
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,28.25
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,23.09
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,23.53
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,65.4
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,122.3
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,107.9
930941,BAGINTON ROAD,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,111.6
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.53
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,7.0,L3 Active Power,kW,0.27
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.57
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.06
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,7.0,N Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,7.0,L2 Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,7.0,L1 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.65
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.11
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.86
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,6.0,N Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.02
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.15
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.6
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,18.7
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,23.14
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,26.4
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,23.4
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,62.1
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,103.5
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,119.1
930941,BAGINTON ROAD,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,111.8
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.29
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.01
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,7.0,L2 Active Power,kW,6.03
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.81
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,7.0,N Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,7.0,L3 Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,7.0,L2 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,7.0,L1 Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.11
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.81
