Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,6.0,N Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,47.6
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.67
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.5
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.86
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,18.6
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,27.59
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,42.43
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,35.33
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,65.4
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,119.1
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,180.2
930941,BAGINTON ROAD,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,156.6
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.34
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.48
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.86
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.74
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,7.0,N Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,7.0,L3 Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,7.0,L2 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,7.0,L1 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.73
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.58
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.31
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,6.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.22
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.49
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.93
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.45
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.46
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,18.6
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,26.08
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,42.69
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,34.89
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,70.6
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,112.6
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,182.9
930941,BAGINTON ROAD,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,153.1
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.06
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,7.0,L2 Active Power,kW,6.79
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,7.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,7.0,L2 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,7.0,L1 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.67
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.83
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.34
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,6.0,N Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,42.3
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.01
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.55
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.75
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.48
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,18.6
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,23.85
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,42.76
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,36.57
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,73.9
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,104.9
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,182.1
930941,BAGINTON ROAD,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,158.3
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.5
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,7.0,L3 Active Power,kW,0.47
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,7.0,L2 Active Power,kW,5.23
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,7.0,L1 Active Power,kW,6.43
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,7.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,7.0,L3 Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,7.0,L2 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,7.0,L1 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.62
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.51
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.61
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,6.0,N Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.84
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.44
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.06
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.52
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.69
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.8
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,77.5
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,18.5
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,28.89
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,42.61
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,33.26
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,68.8
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,125.2
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,181.8
930941,BAGINTON ROAD,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,146.2
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.29
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,7.0,L3 Active Power,kW,0.85
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,7.0,L2 Active Power,kW,6.6
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.17
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,7.0,N Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,7.0,L3 Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,7.0,L2 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,7.0,L1 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.23
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.25
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.42
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,6.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.27
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.86
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.7
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.82
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.1
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.7
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,18.5
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,25.64
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,34.15
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,36.0
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,68.6
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,112.6
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,148.5
930941,BAGINTON ROAD,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,157.5
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.35
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,7.0,L3 Active Power,kW,-0.03
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.8
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,7.0,N Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.4
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,7.0,L2 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,7.0,L1 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.52
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.67
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,6.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.82
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.52
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.38
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.09
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.77
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,23.37
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,28.09
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,32.48
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,71.4
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,104.6
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,127.8
930941,BAGINTON ROAD,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,145.1
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,7.0,L3 Active Power,kW,-0.1
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,7.0,L2 Active Power,kW,0.86
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.65
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,7.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,7.0,L2 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,7.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.79
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.87
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.49
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,6.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,37.4
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.23
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.72
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.38
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.88
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.67
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,23.74
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,25.6
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,28.71
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,67.2
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,106.0
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,117.0
930941,BAGINTON ROAD,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,130.7
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.32
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.42
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,7.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,7.0,L3 Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,7.0,L1 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.43
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.71
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,16.69
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.04
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,6.0,N Current (RMS),A,37.4
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,71.8
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.32
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.6
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.19
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.64
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.7
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,21.67
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,42.65
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,29.47
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,84.0
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,98.0
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,184.1
930941,BAGINTON ROAD,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,133.9
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.13
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.92
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.25
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,7.0,N Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,7.0,L2 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,7.0,L1 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.47
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.97
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.69
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.4
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,6.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,45.3
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.15
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.05
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.26
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.7
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.15
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
