Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,26.99
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,38.04
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,34.24
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,68.4
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,118.3
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,164.1
930941,BAGINTON ROAD,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,152.4
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.93
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.15
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,7.0,L1 Active Power,kW,6.04
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,7.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,7.0,L3 Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,7.0,L2 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,7.0,L1 Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.08
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.27
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.78
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,6.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.98
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.23
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.49
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.76
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,40.6
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,91.7
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,18.2
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,25.68
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,42.11
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,25.45
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,74.3
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,113.3
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,180.5
930941,BAGINTON ROAD,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,119.1
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.25
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.9
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.44
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.76
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,7.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,7.0,L3 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,7.0,L2 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,7.0,L1 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.31
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.42
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.37
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,6.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,40.2
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.13
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.9
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.81
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.25
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,46.7
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,102.2
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,18.1
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,25.38
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,44.5
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,25.28
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,78.6
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,111.5
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,188.4
930941,BAGINTON ROAD,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,119.9
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,7.0,L3 Active Power,kW,4.35
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.13
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,7.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,7.0,L3 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,7.0,L2 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,7.0,L1 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.51
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,14.07
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,14.75
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,6.0,N Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.7
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,63.9
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.67
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.02
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.93
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.67
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.9
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.3
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,18.1
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,28.31
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,46.64
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,37.0
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,75.3
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,124.4
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,198.1
930941,BAGINTON ROAD,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,163.3
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.21
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.67
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,7.0,L1 Active Power,kW,6.17
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,7.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,7.0,L3 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,7.0,L2 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,7.0,L1 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.17
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.04
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.81
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,6.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.32
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.6
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.48
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.61
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,18.1
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,21.26
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,38.45
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,29.73
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,75.6
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,96.3
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,168.8
930941,BAGINTON ROAD,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,135.4
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.65
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.5
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,7.0,L1 Active Power,kW,7.89
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,7.0,N Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,7.0,L3 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,7.0,L1 Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.88
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.76
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.24
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,6.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.56
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.73
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.08
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.28
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,18.1
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,24.21
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,32.15
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,33.71
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,68.6
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,107.6
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,142.4
930941,BAGINTON ROAD,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,150.8
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.39
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,7.0,L3 Active Power,kW,4.34
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.01
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,7.0,L1 Active Power,kW,6.85
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,7.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,7.0,L3 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,7.0,L2 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,7.0,L1 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.65
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.39
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.11
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,6.0,N Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.1
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.81
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.75
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.04
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.3
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.3
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,18.0
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,26.53
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,35.5
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,32.48
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,63.8
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,116.1
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,154.5
930941,BAGINTON ROAD,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,145.7
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.4
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.43
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,7.0,L2 Active Power,kW,0.5
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.92
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,7.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,7.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,7.0,L2 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,7.0,L1 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.24
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.52
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.99
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,6.0,N Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,39.7
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.7
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.54
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.48
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.34
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.62
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.6
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,18.0
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,27.25
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,28.89
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,35.08
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,70.0
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,119.7
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,130.9
930941,BAGINTON ROAD,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,155.6
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,7.0,L3 Active Power,kW,5.64
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.91
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.35
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,7.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,7.0,L3 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,7.0,L2 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,7.0,L1 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.85
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.79
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.72
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,6.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.03
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.88
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.62
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.62
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.7
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,18.0
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,29.99
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,29.27
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,40.78
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,76.4
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,129.6
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,130.6
930941,BAGINTON ROAD,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,177.0
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,7.0,L3 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.54
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,7.0,L1 Active Power,kW,6.11
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,7.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,7.0,L3 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,7.0,L2 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,7.0,L1 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.85
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.69
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.04
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,6.0,N Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,43.0
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.65
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
