Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.14
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.44
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.95
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.39
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.57
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,18.0
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,24.2
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,37.3
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,48.32
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,92.3
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,107.2
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,161.8
930941,BAGINTON ROAD,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,206.1
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.44
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,7.0,L2 Active Power,kW,0.75
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.96
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,7.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,7.0,L3 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,7.0,L2 Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,7.0,L1 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.6
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.94
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.5
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,6.0,N Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.23
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.11
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.79
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.08
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,17.9
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,23.65
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,30.99
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,44.35
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,85.4
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,105.9
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,136.5
930941,BAGINTON ROAD,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,191.4
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.44
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.1
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.26
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.91
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,7.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,7.0,L3 Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,7.0,L2 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,7.0,L1 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.24
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.81
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,6.0,N Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.7
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.99
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,17.9
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,22.52
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,24.82
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,32.79
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,70.8
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,101.6
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,114.8
930941,BAGINTON ROAD,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,146.0
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.1
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.9
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.46
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,7.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,7.0,L3 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,7.0,L2 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,7.0,L1 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.11
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.12
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.72
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,6.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.75
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.58
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.99
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,77.8
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,17.9
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,30.08
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,28.71
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,34.27
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,69.1
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,131.1
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,130.0
930941,BAGINTON ROAD,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,150.5
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.61
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.45
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.77
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,7.0,N Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,7.0,L3 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,7.0,L2 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,7.0,L1 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.36
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.91
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.33
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,6.0,N Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.57
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.64
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.98
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.89
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,17.9
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,22.39
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,29.2
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,39.14
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,79.5
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,97.9
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,129.9
930941,BAGINTON ROAD,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,166.9
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,7.0,L3 Active Power,kW,4.88
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,7.0,L2 Active Power,kW,5.16
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.05
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,7.0,N Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,7.0,L3 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,7.0,L2 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,7.0,L1 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.03
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,6.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.95
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.38
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.47
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.48
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,17.8
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,26.51
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,25.34
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,34.42
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,69.9
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,115.1
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,116.0
930941,BAGINTON ROAD,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,148.5
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.19
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,7.0,L2 Active Power,kW,6.13
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.68
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,7.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,7.0,L3 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,7.0,L2 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,7.0,L1 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.32
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.08
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.71
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,6.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.13
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.25
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.42
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.28
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,17.8
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,28.41
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,34.57
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,39.9
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,68.8
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,121.2
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,149.3
930941,BAGINTON ROAD,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,170.1
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,7.0,L3 Active Power,kW,4.08
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,7.0,L2 Active Power,kW,7.33
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.66
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,7.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,7.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,7.0,L2 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,7.0,L1 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.14
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.47
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.9
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.13
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,6.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.33
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.98
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.83
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.45
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.27
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.7
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,17.8
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,33.13
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,37.46
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,42.56
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,68.5
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,139.4
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,160.4
930941,BAGINTON ROAD,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,181.4
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,7.0,L3 Active Power,kW,5.42
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.55
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.63
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,7.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,7.0,L3 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,7.0,L2 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,7.0,L1 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.74
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.57
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.39
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,6.0,N Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,47.4
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.09
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.84
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.69
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.21
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,37.1
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.3
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,17.8
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,29.59
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,37.6
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,45.03
