Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,87.8
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,129.7
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,164.3
930941,BAGINTON ROAD,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,195.0
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.34
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,7.0,L3 Active Power,kW,4.17
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,7.0,L2 Active Power,kW,5.34
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.94
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,7.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,7.0,L3 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,7.0,L2 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,7.0,L1 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.09
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.96
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,6.0,N Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.36
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.39
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.94
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.14
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.09
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.66
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,17.8
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,30.99
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,38.34
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,39.8
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,64.8
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,132.8
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,165.5
930941,BAGINTON ROAD,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,172.7
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.36
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.82
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.95
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,7.0,L1 Active Power,kW,6.67
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,7.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,7.0,L3 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,7.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,7.0,L1 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.72
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.2
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.81
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,6.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.43
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.3
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.92
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.81
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.63
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,17.8
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,30.84
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,36.9
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,37.62
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,61.1
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,132.6
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,158.4
930941,BAGINTON ROAD,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,163.9
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.29
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.9
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.81
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,7.0,L1 Active Power,kW,7.5
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,7.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,7.0,L3 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,7.0,L2 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,7.0,L1 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.48
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.23
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,6.0,N Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.17
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.68
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.7
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,17.8
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,24.73
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,24.93
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,43.91
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,88.2
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,110.0
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,113.4
930941,BAGINTON ROAD,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,188.8
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.79
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.52
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,7.0,L1 Active Power,kW,7.56
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,7.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,7.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,7.0,L2 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,7.0,L1 Current (RMS),A,34.7
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.13
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.56
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.2
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,6.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.49
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.14
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.43
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.65
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.25
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,17.8
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,30.71
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,29.42
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,46.84
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,82.1
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,133.0
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,129.6
930941,BAGINTON ROAD,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,199.4
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.27
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.47
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,7.0,L1 Active Power,kW,8.42
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,7.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,7.0,L3 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,7.0,L2 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,7.0,L1 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.2
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.99
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,6.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.81
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.31
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.1
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,17.8
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,27.17
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,29.72
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,36.41
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,62.2
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,117.5
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,129.9
930941,BAGINTON ROAD,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,158.2
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.93
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,7.0,L2 Active Power,kW,6.67
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.29
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,7.0,N Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,7.0,L3 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,7.0,L2 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,7.0,L1 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.92
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.95
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.09
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,6.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.46
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.07
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.89
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.25
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,72.8
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,79.0
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,17.8
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,31.74
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,42.61
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,38.51
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,64.8
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,135.9
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,183.1
930941,BAGINTON ROAD,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,166.7
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.8
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,7.0,L2 Active Power,kW,5.94
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.35
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,7.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,7.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,7.0,L2 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,7.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.18
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.95
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.94
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,6.0,N Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.0
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.82
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.5
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,84.0
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,17.8
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,22.91
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,51.6
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,40.22
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,87.3
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,101.3
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,216.6
930941,BAGINTON ROAD,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,173.2
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.81
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.51
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,7.0,L1 Active Power,kW,6.1
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,7.0,N Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,7.0,L3 Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,7.0,L2 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,7.0,L1 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.04
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.53
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.82
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,6.0,N Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,48.5
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.01
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.9
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.0
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,17.8
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,20.86
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,41.67
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,42.18
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,76.8
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,94.1
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,175.9
930941,BAGINTON ROAD,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,180.8
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.75
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.98
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,7.0,L1 Active Power,kW,7.17
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,7.0,N Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,7.0,L3 Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,7.0,L2 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,7.0,L1 Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.96
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.92
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.71
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,6.0,N Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,46.0
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
