Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.97
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.05
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,44.5
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,87.7
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,17.8
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,22.22
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,47.85
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,39.19
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,80.2
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,98.5
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,200.7
930941,BAGINTON ROAD,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,170.0
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,7.0,L3 Active Power,kW,6.72
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.42
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,7.0,L1 Active Power,kW,7.01
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,7.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,7.0,L3 Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,7.0,L2 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,7.0,L1 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.72
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.72
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.68
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,6.0,N Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,50.6
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.38
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.12
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.18
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,31.7
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.8
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,17.8
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,27.71
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,40.28
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,39.26
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,63.3
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,119.4
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,171.5
930941,BAGINTON ROAD,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,168.9
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.79
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.14
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,7.0,N Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,7.0,L3 Current (RMS),A,45.7
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,7.0,L2 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,7.0,L1 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.7
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,27.43
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,6.0,N Current (RMS),A,67.3
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,114.6
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.12
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,17.8
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,32.58
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,52.07
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,32.95
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,77.9
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,139.6
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,217.9
930941,BAGINTON ROAD,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,144.6
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,7.0,L3 Active Power,kW,9.16
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.32
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.37
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,7.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,7.0,L3 Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,7.0,L2 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,7.0,L1 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.64
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.08
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.92
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,6.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,43.0
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.73
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.7
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.58
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.5
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.32
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,17.8
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,33.12
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,32.85
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,31.57
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,55.2
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,142.5
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,143.9
930941,BAGINTON ROAD,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,139.8
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,7.0,L3 Active Power,kW,9.37
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.17
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.98
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,7.0,N Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,7.0,L3 Current (RMS),A,39.5
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,7.0,L1 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.22
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.41
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,6.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,39.5
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.42
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.61
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.98
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.02
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.85
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,17.9
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,27.9
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,29.41
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,42.41
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,72.5
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,122.4
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,130.9
930941,BAGINTON ROAD,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,184.4
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,7.0,L3 Active Power,kW,17.61
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.83
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.8
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,7.0,N Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,7.0,L3 Current (RMS),A,73.5
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,7.0,L2 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,7.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.37
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,17.72
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.21
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,6.0,N Current (RMS),A,44.1
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,78.0
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.02
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.04
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,17.9
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,38.13
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,35.68
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,38.32
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,58.7
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,163.1
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,155.9
930941,BAGINTON ROAD,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,167.9
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,7.0,L3 Active Power,kW,14.09
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.35
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.99
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,7.0,N Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,7.0,L3 Current (RMS),A,60.3
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,7.0,L2 Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,7.0,L1 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.67
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,20.34
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.5
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,6.0,N Current (RMS),A,46.6
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,83.9
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.74
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,17.9
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,33.36
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,36.42
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,25.09
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,59.8
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,144.1
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,157.6
930941,BAGINTON ROAD,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,116.9
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.22
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,7.0,L3 Active Power,kW,8.77
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.11
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.23
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,7.0,N Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,7.0,L3 Current (RMS),A,36.7
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,7.0,L2 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,7.0,L1 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.58
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.04
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.35
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,6.0,N Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,51.6
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.02
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.88
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.7
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,17.9
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,29.83
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,45.13
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,27.11
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,68.3
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,128.9
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,191.8
930941,BAGINTON ROAD,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,123.7
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,7.0,L3 Active Power,kW,8.59
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,7.0,L2 Active Power,kW,1.68
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.13
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,7.0,N Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,7.0,L3 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,7.0,L2 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,7.0,L1 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.54
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.87
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.65
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,6.0,N Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,45.9
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.01
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.71
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.76
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,40.5
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,72.2
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,77.9
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,17.9
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,36.54
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,43.9
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,27.1
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,66.6
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,154.9
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,185.8
930941,BAGINTON ROAD,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,123.7
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,7.0,L3 Active Power,kW,8.52
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.75
