Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.87
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,7.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,7.0,L3 Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,7.0,L2 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,7.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.44
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.06
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,6.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.66
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.77
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.15
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.4
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,18.0
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,32.47
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,35.51
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,30.08
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,58.4
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,142.1
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,153.6
930941,BAGINTON ROAD,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,134.4
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.22
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,7.0,L3 Active Power,kW,8.5
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.17
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.91
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,7.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,7.0,L3 Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,7.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.8
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.8
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.15
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,6.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.96
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.24
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,18.0
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,25.88
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,28.1
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,29.79
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,51.1
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,111.9
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,124.9
930941,BAGINTON ROAD,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,133.1
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,7.0,L3 Active Power,kW,8.78
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.69
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.01
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,7.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,7.0,L3 Current (RMS),A,36.5
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,7.0,L2 Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,7.0,L1 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.72
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.16
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.68
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,6.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,42.4
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.86
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.44
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,18.0
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,26.3
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,25.86
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,29.13
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,48.8
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,113.2
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,115.9
930941,BAGINTON ROAD,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,129.3
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,7.0,L3 Active Power,kW,8.68
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.72
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,7.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,7.0,L3 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,7.0,L2 Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,7.0,L1 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.38
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.93
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.91
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,6.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,37.5
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.63
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.36
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,18.1
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,26.1
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,25.35
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,27.98
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,48.3
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,112.2
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,114.7
930941,BAGINTON ROAD,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,125.3
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,7.0,L3 Active Power,kW,8.75
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.63
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.0
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,7.0,N Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,7.0,L3 Current (RMS),A,36.5
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,7.0,L2 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,7.0,L1 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.36
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.57
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,6.0,N Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,44.7
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.56
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,18.1
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,24.97
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,26.32
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,30.7
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,51.4
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,107.3
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,118.3
930941,BAGINTON ROAD,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,135.6
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,7.0,L3 Active Power,kW,10.21
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.38
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.14
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,7.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,7.0,L3 Current (RMS),A,42.6
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,7.0,L2 Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,7.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.35
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.45
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.66
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,6.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.84
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.63
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,18.1
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,27.49
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,26.33
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,28.91
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,49.9
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,117.2
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,118.1
930941,BAGINTON ROAD,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,128.6
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,7.0,L3 Active Power,kW,8.54
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.08
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.75
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,7.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,7.0,L3 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,7.0,L2 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,7.0,L1 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.12
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.12
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.68
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,6.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,42.7
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.65
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.48
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,18.2
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,26.35
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,31.17
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,23.72
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,52.5
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,113.2
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,136.9
930941,BAGINTON ROAD,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,109.0
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,7.0,L3 Active Power,kW,8.56
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.55
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.56
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,7.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,7.0,L3 Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,7.0,L2 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,7.0,L1 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.34
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.2
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.88
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,6.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,38.5
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.36
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,18.2
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,24.23
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,29.96
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,23.1
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,49.1
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,105.4
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,131.4
930941,BAGINTON ROAD,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,106.8
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,7.0,L3 Active Power,kW,8.46
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.73
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.41
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,7.0,N Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,7.0,L3 Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,7.0,L2 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,7.0,L1 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.45
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.21
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.49
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,6.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,43.0
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
