Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,23.61
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,27.94
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,21.58
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,46.8
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,103.1
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,124.2
930941,BAGINTON ROAD,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,101.4
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,7.0,L3 Active Power,kW,8.88
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.75
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.54
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,7.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,7.0,L3 Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,7.0,L2 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,7.0,L1 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.6
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.76
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.57
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,6.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,22.63
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,26.7
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,21.99
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,45.7
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,99.2
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,119.4
930941,BAGINTON ROAD,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,103.3
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.22
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,7.0,L3 Active Power,kW,8.5
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.08
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.48
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,7.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,7.0,L3 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,7.0,L2 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,7.0,L1 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.57
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.83
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.37
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,6.0,N Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,41.6
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.23
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.29
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,23.04
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,27.56
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,24.44
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,45.7
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,100.7
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,122.9
930941,BAGINTON ROAD,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,113.0
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,7.0,L3 Active Power,kW,9.48
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.74
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,7.0,N Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,7.0,L3 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,7.0,L2 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,7.0,L1 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.3
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.94
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.06
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,6.0,N Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.15
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,22.84
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,26.1
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,22.99
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,45.5
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,99.9
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,117.7
930941,BAGINTON ROAD,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,106.9
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,7.0,L3 Active Power,kW,9.06
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.59
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.72
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,7.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,7.0,L3 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,7.0,L2 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,7.0,L1 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.34
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.28
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.1
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,6.0,N Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,43.5
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.55
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,22.27
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,28.2
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,23.83
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,48.1
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,98.3
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,126.2
930941,BAGINTON ROAD,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,109.2
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.34
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,7.0,L3 Active Power,kW,8.38
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.61
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.65
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,7.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,7.0,L3 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,7.0,L2 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,7.0,L1 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.67
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.21
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.67
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,6.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.27
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,21.76
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,28.32
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,23.81
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,48.4
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,96.0
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,125.7
930941,BAGINTON ROAD,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,109.8
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,7.0,L3 Active Power,kW,8.46
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.78
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.65
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,7.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,7.0,L3 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,7.0,L2 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,7.0,L1 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.43
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.3
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.88
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,6.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,43.6
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.95
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,22.27
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,31.44
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,18.35
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,55.0
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,97.5
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,137.9
930941,BAGINTON ROAD,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,91.1
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,7.0,L3 Active Power,kW,8.38
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.69
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.79
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,7.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,7.0,L3 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,7.0,L2 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,7.0,L1 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.62
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.94
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.02
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,6.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,37.9
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.93
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,25.13
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,30.75
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,19.45
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,54.8
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,109.6
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,135.2
930941,BAGINTON ROAD,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,93.7
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,7.0,L3 Active Power,kW,8.37
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.72
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.13
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,7.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,7.0,L3 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,7.0,L2 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,7.0,L1 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.03
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.3
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.58
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,6.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,43.4
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,18.5
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,28.58
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,31.89
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,18.69
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,59.1
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,122.4
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,139.8
930941,BAGINTON ROAD,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,92.6
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,7.0,L3 Active Power,kW,8.2
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.52
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,7.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,7.0,L3 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,7.0,L2 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,7.0,L1 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.1
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.3
