Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.75
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,6.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.23
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,18.5
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,29.25
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,30.99
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,20.32
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,56.4
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,125.8
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,136.2
930941,BAGINTON ROAD,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,98.4
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.22
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,7.0,L3 Active Power,kW,8.5
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.19
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.38
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,7.0,N Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,7.0,L3 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,7.0,L1 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.97
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.72
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.23
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,6.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,41.6
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,41.6
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.64
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,18.6
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,29.5
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,30.25
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,22.12
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,51.6
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,126.4
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,134.0
930941,BAGINTON ROAD,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,103.7
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,7.0,L3 Active Power,kW,8.59
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.36
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.47
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,7.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,7.0,L3 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,7.0,L2 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,7.0,L1 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.38
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.15
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,6.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,38.7
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,18.6
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,30.35
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,28.88
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,19.03
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,54.6
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,129.4
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,128.6
930941,BAGINTON ROAD,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,92.8
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.29
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,7.0,L3 Active Power,kW,8.42
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.22
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,7.0,N Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,7.0,L3 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,7.0,L2 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,7.0,L1 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.1
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.67
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.14
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,6.0,N Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,44.9
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,18.6
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,29.55
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,30.29
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,18.84
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,55.0
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,126.4
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,133.8
930941,BAGINTON ROAD,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,92.6
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,7.0,L3 Active Power,kW,8.43
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.13
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.45
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,7.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,7.0,L3 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,7.0,L2 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,7.0,L1 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.21
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.17
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.12
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,6.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,42.5
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,39.0
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.66
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,18.7
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,29.72
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,28.59
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,18.35
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,55.1
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,127.1
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,128.0
930941,BAGINTON ROAD,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,90.9
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,7.0,L3 Active Power,kW,8.31
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.86
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.78
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,7.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,7.0,L3 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,7.0,L2 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,7.0,L1 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.13
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.18
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.83
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,6.0,N Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,42.2
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.08
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,18.8
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,29.99
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,32.83
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,20.48
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,57.6
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,129.0
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,143.9
930941,BAGINTON ROAD,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,98.0
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,7.0,L3 Active Power,kW,8.32
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.97
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.74
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,7.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,7.0,L3 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,7.0,L2 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,7.0,L1 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.08
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.28
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.7
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,6.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,42.0
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.07
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,18.8
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,30.58
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,32.07
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,21.85
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,56.4
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,131.6
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,141.7
930941,BAGINTON ROAD,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,103.9
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,7.0,L3 Active Power,kW,8.55
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.83
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.49
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,7.0,N Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,7.0,L3 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,7.0,L2 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,7.0,L1 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.03
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.42
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.92
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,6.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,41.6
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,44.0
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.95
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,18.8
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,30.57
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,32.64
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,24.68
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,52.7
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,130.6
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,142.4
930941,BAGINTON ROAD,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,113.3
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,7.0,L3 Active Power,kW,8.45
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.95
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.75
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,7.0,N Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,7.0,L3 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,7.0,L2 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,7.0,L1 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.5
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.82
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.38
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,6.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,39.4
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,41.4
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.1
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.18
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,18.9
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
