Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,29.51
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,31.8
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,26.86
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,49.5
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,125.9
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,139.0
930941,BAGINTON ROAD,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,120.4
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.23
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,7.0,L3 Active Power,kW,8.4
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.76
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.5
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,7.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,7.0,L3 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,7.0,L2 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,7.0,L1 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.57
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.85
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.02
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,6.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,39.7
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,18.9
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,29.52
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,31.8
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,24.26
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,52.5
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,126.4
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,139.0
930941,BAGINTON ROAD,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,111.5
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,7.0,L3 Active Power,kW,8.52
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.1
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.55
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,7.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,7.0,L3 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,7.0,L2 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,7.0,L1 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.41
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.34
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.56
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,6.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.02
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,18.9
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,29.71
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,29.53
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,28.18
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,50.3
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,127.6
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,131.3
930941,BAGINTON ROAD,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,126.2
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,7.0,L3 Active Power,kW,8.53
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.83
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.35
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,7.0,N Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,7.0,L3 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,7.0,L2 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,7.0,L1 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.28
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.65
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.83
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,6.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.11
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.46
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,19.0
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,30.28
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,30.22
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,31.95
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,51.7
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,130.2
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,134.5
930941,BAGINTON ROAD,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,140.7
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,7.0,L3 Active Power,kW,8.59
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.1
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.39
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,7.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,7.0,L3 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,7.0,L2 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,7.0,L1 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.46
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.53
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.18
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,6.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,40.2
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.67
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.55
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,19.0
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,30.11
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,29.84
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,30.64
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,51.5
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,129.2
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,131.8
930941,BAGINTON ROAD,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,136.1
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,7.0,L3 Active Power,kW,8.45
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.1
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.61
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,7.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,7.0,L3 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,7.0,L2 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,7.0,L1 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.69
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.63
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.17
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,6.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,40.2
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,44.6
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.54
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.03
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,19.1
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,32.42
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,31.09
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,32.4
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,52.0
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,138.6
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,136.7
930941,BAGINTON ROAD,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,142.3
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,7.0,L3 Active Power,kW,8.37
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.94
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,7.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,7.0,L3 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,7.0,L2 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,7.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.38
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.69
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.21
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,6.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,39.0
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,40.7
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.17
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.43
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,19.1
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,32.21
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,29.84
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,36.59
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,57.1
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,137.4
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,132.5
930941,BAGINTON ROAD,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,159.0
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.25
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.61
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,7.0,N Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,7.0,L3 Current (RMS),A,8.0
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,7.0,L2 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,7.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.89
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.39
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,6.0,N Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,46.2
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,19.1
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,17.01
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,33.74
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,27.01
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,64.9
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,77.8
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,147.1
930941,BAGINTON ROAD,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,122.9
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.36
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.51
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,7.0,L1 Active Power,kW,5.01
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,7.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.2
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,7.0,L2 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,7.0,L1 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.03
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.85
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.72
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,6.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,41.3
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,19.1
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,16.6
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,31.22
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,28.68
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,64.8
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,77.1
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,138.2
930941,BAGINTON ROAD,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,129.1
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.51
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.48
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.33
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,7.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.3
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,7.0,L2 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,7.0,L1 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.11
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.9
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.68
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,6.0,N Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,45.8
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
