Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.36
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,19.1
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,16.23
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,30.77
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,29.54
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,68.3
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,75.6
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,136.5
930941,BAGINTON ROAD,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,131.3
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.29
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.3
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.25
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,7.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,7.0,L2 Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,7.0,L1 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.01
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.43
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.15
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,6.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,43.4
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.27
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,19.1
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,18.49
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,32.58
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,29.11
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,63.7
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,83.8
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,142.1
930941,BAGINTON ROAD,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,130.0
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.63
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.69
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.16
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,7.0,N Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,7.0,L2 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,7.0,L1 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.5
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.97
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,6.0,N Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,47.8
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.69
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,19.2
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,17.85
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,33.7
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,31.23
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,67.6
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,81.2
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,146.3
930941,BAGINTON ROAD,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,137.4
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.98
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.61
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.58
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.15
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,7.0,N Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,7.0,L2 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,7.0,L1 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.97
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.24
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.79
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,6.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.32
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,19.2
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,23.54
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,31.67
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,30.23
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,63.2
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,105.7
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,140.0
930941,BAGINTON ROAD,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,134.4
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.57
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.18
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,7.0,N Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,7.0,L3 Current (RMS),A,8.4
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,7.0,L2 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,7.0,L1 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.02
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.44
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.2
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,6.0,N Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,48.0
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.21
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.7
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.49
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.27
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,19.17
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,36.43
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,33.06
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,72.4
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,87.0
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,158.2
930941,BAGINTON ROAD,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,145.5
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.49
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.22
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,7.0,L1 Active Power,kW,5.17
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,7.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.1
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,7.0,L2 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,7.0,L1 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.98
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.41
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,6.0,N Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,46.0
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.76
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,21.78
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,36.22
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,32.81
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,69.6
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,97.7
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,157.5
930941,BAGINTON ROAD,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,145.3
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.63
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.27
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,7.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,7.0,L2 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,7.0,L1 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.93
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.44
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.72
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,6.0,N Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,47.9
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.79
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.42
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.6
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,24.63
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,45.67
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,33.09
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,77.4
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,107.8
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,193.7
930941,BAGINTON ROAD,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,147.2
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.65
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.07
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.33
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,7.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,7.0,L3 Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,7.0,L2 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,7.0,L1 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.62
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.75
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.88
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,6.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.54
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.89
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.63
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,22.31
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,35.09
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,34.2
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,68.4
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,100.8
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,153.6
930941,BAGINTON ROAD,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,152.2
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.22
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.22
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,7.0,L1 Active Power,kW,6.38
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,7.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,7.0,L3 Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,7.0,L2 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,7.0,L1 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.72
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.08
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.75
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,6.0,N Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,51.2
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.45
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.42
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,23.9
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,37.45
