Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,34.89
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,70.6
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,106.5
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,163.2
930941,BAGINTON ROAD,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,156.0
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.27
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.19
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,7.0,L1 Active Power,kW,6.11
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,7.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,7.0,L3 Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,7.0,L2 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,7.0,L1 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.82
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.95
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.37
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,6.0,N Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,62.1
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.86
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.03
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.18
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.28
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,24.27
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,42.11
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,42.25
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,82.0
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,106.5
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,179.8
930941,BAGINTON ROAD,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,182.0
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.57
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.46
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,7.0,L1 Active Power,kW,6.45
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,7.0,N Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,7.0,L3 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,7.0,L2 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,7.0,L1 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,16.38
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.95
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,6.0,N Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,67.5
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.75
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.66
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.11
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,25.29
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,43.22
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,39.04
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,77.2
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,109.6
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,183.0
930941,BAGINTON ROAD,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,168.6
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,7.0,L3 Active Power,kW,4.55
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.75
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,7.0,L1 Active Power,kW,5.46
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,7.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,7.0,L3 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,7.0,L2 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,7.0,L1 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.25
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.82
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.32
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,6.0,N Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,45.8
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.3
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.5
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.06
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.54
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.5
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,27.77
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,38.32
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,40.12
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,74.2
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,119.3
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,165.0
930941,BAGINTON ROAD,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,173.1
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.37
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.4
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.7
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,7.0,N Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,7.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,7.0,L2 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,7.0,L1 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.31
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.36
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,6.0,N Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,51.7
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.16
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.39
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.94
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.65
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,25.99
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,41.78
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,39.58
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,77.6
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,113.3
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,178.5
930941,BAGINTON ROAD,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,172.1
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.26
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.31
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,7.0,L1 Active Power,kW,6.96
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,7.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,7.0,L3 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,7.0,L2 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,7.0,L1 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.94
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.8
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.54
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,6.0,N Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.4
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.07
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.05
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.82
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.92
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.9
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,28.13
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,44.2
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,42.93
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,78.4
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,121.8
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,187.5
930941,BAGINTON ROAD,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,185.1
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.45
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.13
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,7.0,L1 Active Power,kW,6.5
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,7.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,7.0,L3 Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,7.0,L2 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,7.0,L1 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.93
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.96
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.93
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,6.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,58.2
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.74
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.55
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.2
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.25
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.87
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,27.46
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,48.15
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,46.19
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,87.8
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,119.4
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,204.1
930941,BAGINTON ROAD,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,198.7
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.63
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.62
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,7.0,L1 Active Power,kW,7.49
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,7.0,N Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,7.0,L3 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,7.0,L2 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,7.0,L1 Current (RMS),A,33.9
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.55
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.6
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.82
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,6.0,N Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,53.0
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,45.9
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.55
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.6
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.3
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.5
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.09
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.78
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.84
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,26.78
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,47.92
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,50.87
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,96.7
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,116.7
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,203.7
930941,BAGINTON ROAD,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,216.2
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,7.0,L3 Active Power,kW,4.35
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,7.0,L2 Active Power,kW,8.54
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,7.0,L1 Active Power,kW,8.43
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,7.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,7.0,L3 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,7.0,L2 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,7.0,L1 Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.82
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.84
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.13
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,6.0,N Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,61.9
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.5
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.78
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.31
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.19
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.61
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.14
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.77
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,29.77
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,57.27
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,48.61
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,96.2
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,129.1
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,240.4
930941,BAGINTON ROAD,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,208.1
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,7.0,L3 Active Power,kW,3.02
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,7.0,L2 Active Power,kW,8.53
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,7.0,L1 Active Power,kW,7.14
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,7.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,7.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,7.0,L2 Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,7.0,L1 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.34
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.87
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.52
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,6.0,N Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,54.1
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.7
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.11
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.5
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.75
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.9
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
