Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.5
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.44
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.78
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.06
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,32.23
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,57.02
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,49.13
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,95.2
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,139.5
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,240.9
930941,BAGINTON ROAD,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,211.2
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,7.0,L3 Active Power,kW,5.21
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,7.0,L2 Active Power,kW,5.37
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,7.0,L1 Active Power,kW,7.74
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,7.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,7.0,L3 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,7.0,L2 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,7.0,L1 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.03
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.27
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.83
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,6.0,N Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,55.5
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.5
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.21
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.57
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.45
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.95
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.02
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.75
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,36.15
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,48.83
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,46.34
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,79.9
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,154.2
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,208.3
930941,BAGINTON ROAD,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,199.8
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,7.0,L3 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.5
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,7.0,L1 Active Power,kW,7.17
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,7.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,7.0,L3 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,7.0,L2 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,7.0,L1 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.98
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.94
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,10.28
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,6.0,N Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,62.0
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,44.9
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.84
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.96
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.69
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.8
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.14
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.95
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.62
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.9
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,19.4
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,39.25
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,51.04
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,47.3
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,79.0
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,166.7
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,217.3
930941,BAGINTON ROAD,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,203.7
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.23
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,7.0,L3 Active Power,kW,5.0
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,7.0,L2 Active Power,kW,7.12
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.01
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,7.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,7.0,L3 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,7.0,L2 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,7.0,L1 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.33
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.68
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.79
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,6.0,N Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.5
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.13
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.55
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.53
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.04
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.63
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.97
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.81
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.57
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,19.4
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,40.47
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,50.01
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,47.5
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,77.7
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,171.0
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,214.1
930941,BAGINTON ROAD,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,204.3
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,7.0,L3 Active Power,kW,5.83
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.45
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.7
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,7.0,N Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,7.0,L3 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,7.0,L2 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,7.0,L1 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.95
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.82
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.32
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,6.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,45.5
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,40.6
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.05
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.21
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.82
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.12
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.81
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.13
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.4
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.4
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,19.4
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,42.84
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,42.23
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,43.58
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,72.9
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,180.7
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,182.7
930941,BAGINTON ROAD,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,188.5
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.41
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,7.0,L3 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.84
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.6
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,7.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,7.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,7.0,L2 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,7.0,L1 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.75
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.78
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,6.0,N Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,49.3
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.55
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.49
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.14
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.91
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.6
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.9
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,19.4
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,35.4
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,43.11
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,39.05
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,68.2
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,150.9
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,185.4
930941,BAGINTON ROAD,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,170.7
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.4
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,7.0,L3 Active Power,kW,4.96
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.68
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.95
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,7.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,7.0,L3 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,7.0,L2 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,7.0,L1 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.21
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.16
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.25
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,6.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,51.0
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.03
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.99
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.32
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.34
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.16
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.28
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,19.4
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,32.37
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,43.18
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,39.55
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,69.2
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,138.4
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,184.7
930941,BAGINTON ROAD,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,172.1
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.5
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,7.0,L1 Active Power,kW,7.12
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,7.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,7.0,L3 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,7.0,L2 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,7.0,L1 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.69
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.65
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.69
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,6.0,N Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.6
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.17
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.4
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.4
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.18
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,73.8
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.44
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.44
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,19.4
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,34.88
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,50.37
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,46.25
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,76.2
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,149.9
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,215.3
930941,BAGINTON ROAD,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,200.2
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.63
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.38
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.34
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,7.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,7.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,7.0,L2 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,7.0,L1 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.35
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.6
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.48
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,6.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,42.4
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,37.3
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.44
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.1
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.09
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.22
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.2
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.76
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.82
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.86
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,37.11
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,46.37
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,46.56
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,74.2
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,159.4
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,198.2
930941,BAGINTON ROAD,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,201.1
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.49
