Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.67
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,7.0,L1 Active Power,kW,7.22
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,7.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,7.0,L3 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,7.0,L2 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,7.0,L1 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.43
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.59
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.33
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,6.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.21
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.29
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.8
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.9
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.24
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.48
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.97
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.1
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,37.14
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,46.52
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,43.7
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,70.7
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,159.7
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,198.6
930941,BAGINTON ROAD,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,189.5
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.38
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,7.0,L1 Active Power,kW,9.12
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,7.0,N Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,7.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,7.0,L2 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,7.0,L1 Current (RMS),A,40.3
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.88
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.51
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.05
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,6.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.4
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.11
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.65
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.17
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.78
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.99
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.15
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.21
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,36.48
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,41.61
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,44.72
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,72.2
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,155.6
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,179.3
930941,BAGINTON ROAD,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,193.4
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.0
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.46
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,7.0,L1 Active Power,kW,7.44
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,7.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,7.0,L3 Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,7.0,L2 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,7.0,L1 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.67
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.21
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.93
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,6.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.62
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.77
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.78
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.73
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.46
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.96
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.68
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,32.81
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,43.17
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,42.94
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,70.5
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,141.0
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,184.4
930941,BAGINTON ROAD,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,186.9
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.88
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.84
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.92
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,7.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,7.0,L3 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,7.0,L2 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,7.0,L1 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.48
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.37
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.83
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,6.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.7
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.34
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.78
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.48
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.37
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.41
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.69
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.14
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.52
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,35.15
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,40.49
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,47.59
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,77.3
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,151.1
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,174.4
930941,BAGINTON ROAD,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,205.2
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.02
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.91
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.97
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,7.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,7.0,L3 Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,7.0,L2 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,7.0,L1 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.34
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.11
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.87
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,6.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.44
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.57
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.43
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.71
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.09
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.38
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,37.35
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,39.89
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,47.17
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,78.8
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,159.7
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,172.4
930941,BAGINTON ROAD,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,204.2
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.76
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,7.0,L1 Active Power,kW,6.41
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,7.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,7.0,L3 Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,7.0,L2 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,7.0,L1 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.07
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.92
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.85
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,6.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,42.9
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.04
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.33
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.87
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.46
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,19.2
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,34.71
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,37.07
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,57.25
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,103.2
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,148.7
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,160.7
930941,BAGINTON ROAD,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,242.9
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.01
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.95
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,7.0,L1 Active Power,kW,8.57
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,7.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,7.0,L3 Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,7.0,L2 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,7.0,L1 Current (RMS),A,38.7
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.51
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.82
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.1
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,6.0,N Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,43.6
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.37
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.11
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.61
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.44
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.3
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.83
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.82
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,19.1
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,30.69
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,43.87
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,51.69
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,89.9
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,131.5
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,187.3
930941,BAGINTON ROAD,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,220.1
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.54
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,7.0,L2 Active Power,kW,5.6
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,7.0,L1 Active Power,kW,8.58
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,7.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,7.0,L3 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,7.0,L2 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,7.0,L1 Current (RMS),A,39.0
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.41
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.19
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.31
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,6.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,39.5
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,44.3
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.25
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.06
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.52
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,60.0
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.75
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.61
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.17
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.77
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.1
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,19.1
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,35.48
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,43.42
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,53.99
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,88.3
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,152.6
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,185.8
930941,BAGINTON ROAD,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,229.7
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.97
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,7.0,L2 Active Power,kW,6.88
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,7.0,L1 Active Power,kW,9.64
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,7.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,7.0,L3 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,7.0,L2 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,7.0,L1 Current (RMS),A,44.3
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.94
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.29
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.67
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,6.0,N Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,47.9
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.34
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.93
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.3
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.59
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
