Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.6
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.94
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.7
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,19.1
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,36.08
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,44.61
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,54.1
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,86.4
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,154.1
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,190.6
930941,BAGINTON ROAD,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,230.7
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.37
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.98
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,7.0,L1 Active Power,kW,7.27
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,7.0,N Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,7.0,L3 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,7.0,L2 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,7.0,L1 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.45
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.03
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.21
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,6.0,N Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,46.7
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.62
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.12
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,65.4
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.55
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.17
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.81
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.24
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,19.1
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,41.63
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,40.8
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,49.96
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,78.3
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,176.2
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,176.1
930941,BAGINTON ROAD,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,213.1
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.6
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.54
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,7.0,L1 Active Power,kW,7.15
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,7.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,7.0,L3 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,7.0,L2 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,7.0,L1 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.01
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.17
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.53
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,6.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,52.0
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.46
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.12
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.55
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.35
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.18
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,19.1
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,37.24
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,47.68
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,49.08
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,76.1
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,158.7
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,202.8
930941,BAGINTON ROAD,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,209.7
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,7.0,L3 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.71
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,7.0,L1 Active Power,kW,7.8
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,7.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,7.0,L3 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,7.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,7.0,L1 Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.34
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.98
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,11.42
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,6.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,48.7
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.69
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.51
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.82
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.0
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.7
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.46
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.23
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.36
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.58
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.9
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,19.1
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,40.45
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,45.13
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,51.71
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,75.4
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,171.3
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,192.5
930941,BAGINTON ROAD,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,220.3
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,7.0,L3 Active Power,kW,4.53
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.17
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,7.0,L1 Active Power,kW,12.12
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,7.0,N Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,7.0,L3 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,7.0,L2 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,7.0,L1 Current (RMS),A,52.2
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.63
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.47
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,12.85
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,6.0,N Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,54.7
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.05
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.39
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.7
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.24
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.66
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.22
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.9
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.6
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,19.1
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,38.82
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,49.29
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,54.67
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,83.4
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,164.1
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,210.5
930941,BAGINTON ROAD,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,231.6
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,7.0,L3 Active Power,kW,4.45
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.1
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,7.0,L1 Active Power,kW,9.75
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,7.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,7.0,L3 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,7.0,L2 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,7.0,L1 Current (RMS),A,42.7
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.27
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.35
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.56
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,6.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,45.9
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.63
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.9
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.27
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.23
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.32
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.96
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.8
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.2
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,84.3
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,19.1
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,38.16
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,47.96
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,52.32
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,79.6
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,161.5
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,203.6
930941,BAGINTON ROAD,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,221.3
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,7.0,L3 Active Power,kW,4.67
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,7.0,L2 Active Power,kW,6.07
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.5
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,7.0,N Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,7.0,L3 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,7.0,L2 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,7.0,L1 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.36
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.86
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.57
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,6.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,46.4
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,41.2
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.52
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.8
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.82
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.18
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.14
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.5
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.4
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.2
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,19.1
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,41.51
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,51.26
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,44.84
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,70.3
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,175.3
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,217.6
930941,BAGINTON ROAD,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,192.3
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.34
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,7.0,L3 Active Power,kW,9.18
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,7.0,L2 Active Power,kW,7.26
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.33
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,7.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,7.0,L3 Current (RMS),A,39.7
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,7.0,L2 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,7.0,L1 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.26
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.15
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.18
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,6.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,47.2
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.3
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.94
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.85
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.72
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.44
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.9
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.7
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,19.1
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,43.26
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,51.4
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,43.41
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,70.6
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,183.2
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,218.0
930941,BAGINTON ROAD,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,187.4
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.17
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,7.0,L3 Active Power,kW,11.52
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,7.0,L2 Active Power,kW,5.62
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,7.0,L1 Active Power,kW,6.34
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,7.0,N Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,7.0,L3 Current (RMS),A,49.3
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,7.0,L2 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,7.0,L1 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.64
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,22.49
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.32
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,6.0,N Current (RMS),A,45.8
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,94.1
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.08
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.13
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.9
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.81
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.67
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.63
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.02
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.5
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.3
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,19.1
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,39.98
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,62.35
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,46.19
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,83.0
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,168.1
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,260.4
930941,BAGINTON ROAD,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,197.0
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,7.0,L3 Active Power,kW,12.22
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.81
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,7.0,L1 Active Power,kW,9.21
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,7.0,N Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,7.0,L3 Current (RMS),A,52.1
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,7.0,L2 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,7.0,L1 Current (RMS),A,40.6
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
