Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.9
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.24
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.73
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,6.0,N Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,38.5
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,59.6
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.28
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.76
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,60.0
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.66
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.14
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.35
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.1
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,19.1
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,52.01
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,46.63
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,42.91
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,75.1
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,217.4
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,198.0
930941,BAGINTON ROAD,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,184.8
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,7.0,L3 Active Power,kW,7.28
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.36
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,7.0,L1 Active Power,kW,11.12
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,7.0,N Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,7.0,L3 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,7.0,L2 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,7.0,L1 Current (RMS),A,47.4
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.65
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.01
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.07
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,6.0,N Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,44.9
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,50.6
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.62
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,65.2
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.36
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.4
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.73
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.94
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,19.1
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,51.63
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,38.67
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,40.12
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,81.4
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,215.3
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,166.4
930941,BAGINTON ROAD,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,174.3
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,7.0,L3 Active Power,kW,4.45
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,7.0,L2 Active Power,kW,6.54
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,7.0,L1 Active Power,kW,10.45
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,7.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,7.0,L3 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,7.0,L2 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,7.0,L1 Current (RMS),A,45.0
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.92
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.12
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.45
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,6.0,N Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,59.0
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,45.2
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.94
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.25
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.89
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,19.0
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,36.19
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,41.37
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,41.18
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,65.8
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,153.2
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,176.6
930941,BAGINTON ROAD,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,178.4
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.07
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,7.0,L2 Active Power,kW,8.16
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,7.0,L1 Active Power,kW,10.71
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,7.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,7.0,L3 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,7.0,L2 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,7.0,L1 Current (RMS),A,46.0
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.37
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.16
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.24
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,6.0,N Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,47.2
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,44.1
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.39
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.47
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.87
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.01
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,19.0
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,35.76
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,39.63
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,45.96
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,71.1
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,151.4
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,170.4
930941,BAGINTON ROAD,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,196.6
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,7.0,L3 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,7.0,L2 Active Power,kW,6.63
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,7.0,L1 Active Power,kW,8.76
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,7.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,7.0,L3 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,7.0,L2 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,7.0,L1 Current (RMS),A,38.7
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.06
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.05
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.73
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,6.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,43.9
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.5
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.94
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.05
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.56
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,19.0
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,35.48
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,39.0
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,38.23
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,67.2
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,150.4
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,169.1
930941,BAGINTON ROAD,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,166.7
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,7.0,L3 Active Power,kW,5.52
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.28
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,7.0,L1 Active Power,kW,9.11
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,7.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,7.0,L3 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,7.0,L2 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,7.0,L1 Current (RMS),A,40.0
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.61
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.82
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.85
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,6.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,41.8
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.17
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.27
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.18
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.4
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.81
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,19.0
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,36.92
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,40.04
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,38.65
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,65.8
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,156.3
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,172.3
930941,BAGINTON ROAD,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,168.0
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.05
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.65
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.78
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,7.0,L1 Active Power,kW,7.38
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,7.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,7.0,L3 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,7.0,L2 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,7.0,L1 Current (RMS),A,33.9
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.46
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.98
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.24
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,6.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.93
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.95
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.09
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,19.0
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,26.36
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,34.83
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,40.67
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,76.1
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,116.0
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,152.5
930941,BAGINTON ROAD,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,176.4
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.59
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,7.0,L2 Active Power,kW,7.6
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.74
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,7.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,7.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,7.0,L2 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,7.0,L1 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.41
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.5
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.65
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,6.0,N Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.4
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.66
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.72
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.7
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,19.0
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,28.2
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,37.23
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,39.18
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,70.6
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,122.2
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,162.1
930941,BAGINTON ROAD,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,171.1
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.54
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,7.0,L2 Active Power,kW,8.05
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,7.0,L1 Active Power,kW,6.27
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,7.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,7.0,L3 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,7.0,L2 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,7.0,L1 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.5
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.87
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.63
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,6.0,N Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,42.6
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.7
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.61
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.7
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.46
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.95
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
