Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,19.0
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,26.25
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,42.67
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,37.64
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,73.4
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,114.2
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,183.9
930941,BAGINTON ROAD,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,166.2
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.7
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.65
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,7.0,L1 Active Power,kW,7.62
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,7.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,7.0,L3 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,7.0,L2 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,7.0,L1 Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,11.68
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.95
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.42
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,6.0,N Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,67.3
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.77
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.09
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.34
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,19.0
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,32.96
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,45.4
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,35.03
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,67.6
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,140.8
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,194.5
930941,BAGINTON ROAD,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,156.2
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.34
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,7.0,L3 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,7.0,L2 Active Power,kW,5.46
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,7.0,L1 Active Power,kW,7.8
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,7.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,7.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,7.0,L2 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,7.0,L1 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.76
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.21
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.58
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,6.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.3
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.85
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.1
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.87
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,19.0
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,28.7
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,34.24
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,34.51
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,67.5
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,125.5
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,151.2
930941,BAGINTON ROAD,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,153.7
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.76
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,7.0,L2 Active Power,kW,7.01
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,7.0,L1 Active Power,kW,6.7
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,7.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,7.0,L3 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,7.0,L2 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,7.0,L1 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.44
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.16
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.84
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,6.0,N Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.54
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.16
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.65
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.1
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.79
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.7
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.7
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,19.0
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,27.52
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,37.32
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,38.2
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,74.4
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,121.9
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,163.1
930941,BAGINTON ROAD,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,167.6
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.42
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.62
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.97
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,7.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,7.0,L3 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,7.0,L2 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,7.0,L1 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.84
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.63
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,6.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.4
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.79
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.6
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.59
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.69
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,81.4
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,18.9
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,34.33
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,32.33
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,36.87
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,71.0
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,149.0
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,143.3
930941,BAGINTON ROAD,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,163.2
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.62
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.34
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.79
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,7.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,7.0,L3 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,7.0,L2 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,7.0,L1 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.03
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.22
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.84
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,6.0,N Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.61
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.12
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.08
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.39
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,18.9
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,26.59
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,30.75
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,32.99
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,65.3
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,116.7
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,136.3
930941,BAGINTON ROAD,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,148.5
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.24
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.52
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,7.0,L1 Active Power,kW,6.59
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,7.0,N Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,7.0,L3 Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,7.0,L2 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,7.0,L1 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.43
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.79
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.62
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,6.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.86
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.12
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,18.9
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,23.61
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,29.29
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,32.53
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,68.4
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,105.3
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,131.7
930941,BAGINTON ROAD,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,147.1
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.86
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.22
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,7.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,7.0,L3 Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,7.0,L2 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,7.0,L1 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.23
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.84
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.51
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,6.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,45.2
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.94
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.26
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.16
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,18.9
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,26.06
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,31.19
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,36.56
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,69.5
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,114.4
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,138.9
930941,BAGINTON ROAD,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,161.6
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.3
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.95
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,7.0,L2 Active Power,kW,6.71
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.3
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,7.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,7.0,L3 Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,7.0,L2 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,7.0,L1 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.66
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.18
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.89
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,6.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.7
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.34
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.02
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.83
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.7
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,18.9
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,27.47
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,33.72
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,38.62
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,70.2
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,120.8
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,148.3
930941,BAGINTON ROAD,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,169.7
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.98
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.2
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,7.0,L1 Active Power,kW,6.3
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,7.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,7.0,L3 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,7.0,L2 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,7.0,L1 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.97
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.56
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,6.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
