Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.18
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.89
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.39
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.58
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,18.9
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,28.02
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,30.73
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,41.14
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,75.0
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,122.4
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,137.1
930941,BAGINTON ROAD,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,179.8
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,7.0,L3 Active Power,kW,5.54
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.55
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.89
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,7.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,7.0,L3 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,7.0,L2 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,7.0,L1 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.11
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.45
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.33
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,6.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.32
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.46
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.39
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.72
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.88
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,18.9
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,27.82
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,31.01
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,37.94
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,71.6
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,122.3
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,138.5
930941,BAGINTON ROAD,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,167.3
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,7.0,L3 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.95
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.52
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,7.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,7.0,L3 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,7.0,L2 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,7.0,L1 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.51
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.55
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,6.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.17
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.97
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.28
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.31
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.6
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,18.8
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,27.21
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,28.97
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,39.56
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,76.9
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,119.6
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,131.0
930941,BAGINTON ROAD,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,172.9
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,7.0,L3 Active Power,kW,4.93
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.76
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.62
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,7.0,N Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,7.0,L3 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,7.0,L2 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,7.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.98
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.05
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.85
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,6.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.7
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.47
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.73
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.37
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.27
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.1
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.6
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,18.8
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,31.58
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,29.43
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,40.12
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,73.5
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,137.0
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,132.4
930941,BAGINTON ROAD,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,175.4
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.37
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.79
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,7.0,N Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,7.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,7.0,L2 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,7.0,L1 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.87
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.45
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.53
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,6.0,N Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,41.3
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.83
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.16
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.74
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.25
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.58
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,18.8
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,28.91
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,34.71
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,39.53
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,70.5
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,126.5
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,152.3
930941,BAGINTON ROAD,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,173.4
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,7.0,L3 Active Power,kW,3.12
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.61
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.28
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,7.0,N Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,7.0,L3 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,7.0,L2 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,7.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.1
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,11.8
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,6.0,N Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,50.3
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.89
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.91
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.1
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.58
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.45
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,18.8
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,27.34
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,27.11
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,41.27
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,82.2
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,119.9
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,124.5
930941,BAGINTON ROAD,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,179.1
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.45
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.07
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,7.0,L1 Active Power,kW,6.53
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,7.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,7.0,L3 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,7.0,L2 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,7.0,L1 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.25
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.39
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.97
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,6.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.1
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.44
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.91
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.53
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.3
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,18.8
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,26.69
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,33.88
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,39.75
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,72.3
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,117.2
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,148.8
930941,BAGINTON ROAD,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,174.3
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.01
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.12
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.54
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,7.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,7.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,7.0,L2 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,7.0,L1 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.32
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,12.51
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,6.0,N Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,47.9
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,59.4
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.41
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.61
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.85
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.57
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.09
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.51
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.31
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,18.8
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,29.51
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,39.53
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,41.26
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,72.3
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,127.4
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,168.6
930941,BAGINTON ROAD,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,181.2
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.26
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.32
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.16
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,7.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,7.0,L3 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,7.0,L2 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,7.0,L1 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.22
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.87
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.02
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,6.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.76
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.48
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.81
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.49
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.89
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,18.7
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
