Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,28.75
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,36.58
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,33.18
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,63.1
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,122.8
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,156.5
930941,BAGINTON ROAD,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,145.7
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.53
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,7.0,L2 Active Power,kW,5.32
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.51
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,7.0,N Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,7.0,L3 Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,7.0,L2 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,7.0,L1 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.27
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.62
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,11.91
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,6.0,N Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,51.2
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.17
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.98
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.7
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.03
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.84
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.76
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,18.7
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,30.15
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,38.38
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,34.8
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,65.4
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,128.8
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,164.4
930941,BAGINTON ROAD,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,152.2
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.42
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,7.0,L2 Active Power,kW,6.11
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.84
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,7.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,7.0,L3 Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,7.0,L2 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,7.0,L1 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.13
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.75
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.45
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,6.0,N Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,41.4
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,44.5
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.71
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.02
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.55
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.88
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.6
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.9
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.4
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,18.6
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,28.65
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,46.11
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,35.09
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,70.7
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,123.2
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,193.1
930941,BAGINTON ROAD,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,153.2
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.38
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.63
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,7.0,L2 Active Power,kW,6.58
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.23
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,7.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,7.0,L3 Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,7.0,L2 Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,7.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.02
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.78
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.75
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,6.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.28
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.78
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.17
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.74
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.37
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.6
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,18.6
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,29.49
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,37.11
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,37.11
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,66.4
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,126.2
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,159.0
930941,BAGINTON ROAD,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,160.9
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.39
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.75
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.65
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,7.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,7.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,7.0,L2 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,7.0,L1 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.19
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.07
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,6.0,N Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.81
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.64
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.45
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.3
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.13
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.4
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,18.6
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,27.82
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,37.35
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,36.07
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,66.2
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,119.6
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,160.3
930941,BAGINTON ROAD,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,157.5
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.09
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.4
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,7.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,7.0,L3 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,7.0,L2 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,7.0,L1 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.91
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.81
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.01
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,6.0,N Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.04
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.02
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.88
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.8
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.44
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,69.2
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,18.6
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,36.69
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,33.03
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,31.73
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,66.2
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,155.7
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,144.4
930941,BAGINTON ROAD,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,140.7
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.68
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.76
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.55
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,7.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,7.0,L3 Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,7.0,L2 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,7.0,L1 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.74
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.76
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.39
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,6.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.65
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.99
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.17
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.54
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.07
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,76.3
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,18.6
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,33.25
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,36.29
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,31.29
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,63.3
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,141.8
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,157.4
930941,BAGINTON ROAD,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,138.9
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.41
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.81
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.66
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,7.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,7.0,L3 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,7.0,L2 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,7.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.5
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.13
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.54
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,6.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.92
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.27
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.85
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.17
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,75.4
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,18.5
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,30.76
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,32.52
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,30.95
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,62.7
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,131.8
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,143.3
930941,BAGINTON ROAD,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,137.5
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.78
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.33
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,7.0,N Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,7.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,7.0,L2 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,7.0,L1 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.32
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.83
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.51
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,6.0,N Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.83
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.22
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.25
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.5
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,18.5
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,31.18
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,34.08
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,31.09
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,60.6
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,132.6
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,148.0
930941,BAGINTON ROAD,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,138.2
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.98
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.1
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.42
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.48
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,7.0,N Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,7.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,7.0,L2 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,7.0,L1 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.65
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.37
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,6.0,N Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
