Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.95
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.43
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,18.5
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,26.39
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,34.12
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,31.89
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,65.6
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,115.3
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,150.4
930941,BAGINTON ROAD,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,142.3
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,7.0,L3 Active Power,kW,0.75
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.62
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.65
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,7.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,7.0,L2 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,7.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.19
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.23
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.59
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,6.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.45
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.85
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.12
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.6
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,18.5
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,24.69
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,34.64
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,38.62
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,73.1
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,108.9
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,151.2
930941,BAGINTON ROAD,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,168.7
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.12
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.3
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.39
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,7.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,7.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,7.0,L2 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,7.0,L1 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.2
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.25
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.13
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,6.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.12
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.44
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.03
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.7
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,18.5
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,25.73
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,37.8
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,34.43
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,69.1
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,114.1
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,163.6
930941,BAGINTON ROAD,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,152.3
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.34
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.21
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.34
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,7.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,7.0,L3 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,7.0,L2 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,7.0,L1 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.29
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.65
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,16.74
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,6.0,N Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,41.6
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,72.0
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.47
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.63
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,18.5
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,24.38
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,37.66
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,41.07
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,78.4
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,109.0
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,163.9
930941,BAGINTON ROAD,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,178.2
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.4
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.79
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.65
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,7.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,7.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,7.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,7.0,L1 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.67
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.78
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,15.73
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,6.0,N Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,37.4
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,68.5
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.99
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.01
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.47
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.72
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.6
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,26.6
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,35.37
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,43.68
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,84.2
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,117.6
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,154.3
930941,BAGINTON ROAD,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,190.1
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,7.0,L3 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.42
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.42
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,7.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,7.0,L3 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,7.0,L2 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,7.0,L1 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.04
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.22
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.31
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,6.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.1
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.17
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.55
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.28
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,26.61
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,37.71
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,36.08
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,70.2
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,116.7
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,163.7
930941,BAGINTON ROAD,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,157.9
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.3
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.89
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,7.0,L1 Active Power,kW,7.15
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,7.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,7.0,L3 Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,7.0,L2 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,7.0,L1 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.07
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.51
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,13.09
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,6.0,N Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,55.4
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.35
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.12
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,21.77
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,35.22
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,39.62
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,81.6
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,98.1
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,154.3
930941,BAGINTON ROAD,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,171.2
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.77
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.45
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,7.0,L1 Active Power,kW,7.13
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,7.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,7.0,L3 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,7.0,L2 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,7.0,L1 Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.01
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.96
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.29
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,6.0,N Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,40.1
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.57
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.61
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.75
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,22.36
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,33.66
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,43.51
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,88.9
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,102.2
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,148.8
930941,BAGINTON ROAD,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,187.1
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.12
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,7.0,L2 Active Power,kW,6.04
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,7.0,L1 Active Power,kW,6.37
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,7.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,7.0,L3 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,7.0,L2 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,7.0,L1 Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.49
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.66
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,10.13
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,6.0,N Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,44.5
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.08
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.28
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.32
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.01
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.49
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,25.0
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,33.73
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,42.4
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,84.4
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,110.9
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,149.1
930941,BAGINTON ROAD,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,183.3
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
