Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.29
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.86
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,7.0,L2 Active Power,kW,7.41
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,7.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,7.0,L3 Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,7.0,L2 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,7.0,L1 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.04
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.5
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.32
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,6.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.53
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.43
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,26.33
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,40.76
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,33.28
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,70.8
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,115.7
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,175.3
930941,BAGINTON ROAD,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,146.6
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.21
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,7.0,L2 Active Power,kW,8.94
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.31
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,7.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,7.0,L2 Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,7.0,L1 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.31
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.19
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,6.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.01
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.57
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.78
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,25.47
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,41.73
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,32.4
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,75.3
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,114.1
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,178.3
930941,BAGINTON ROAD,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,142.7
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.62
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.55
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,7.0,L1 Active Power,kW,13.29
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,7.0,N Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,7.0,L3 Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,7.0,L2 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,7.0,L1 Current (RMS),A,58.7
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.19
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.12
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.53
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,6.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.26
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.34
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.72
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.3
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,25.62
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,37.24
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,40.63
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,74.9
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,113.7
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,160.0
930941,BAGINTON ROAD,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,175.2
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.8
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.26
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,7.0,L1 Active Power,kW,9.26
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,7.0,N Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,7.0,L3 Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,7.0,L2 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,7.0,L1 Current (RMS),A,43.1
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.68
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.73
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.88
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,6.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.57
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.44
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.45
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.41
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.04
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,25.15
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,36.27
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,40.1
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,73.1
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,111.8
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,156.0
930941,BAGINTON ROAD,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,172.3
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.46
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.59
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,7.0,L1 Active Power,kW,6.94
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,7.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,7.0,L3 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,7.0,L2 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,7.0,L1 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.94
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.85
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.9
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,6.0,N Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.65
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.69
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.2
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.2
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.81
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.5
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,28.17
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,36.81
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,43.97
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,74.7
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,122.9
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,158.2
930941,BAGINTON ROAD,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,188.0
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.61
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.22
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,7.0,L1 Active Power,kW,12.14
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,7.0,N Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,7.0,L3 Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,7.0,L2 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,7.0,L1 Current (RMS),A,54.9
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.69
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.94
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.41
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,6.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.44
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.87
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.16
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.81
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.21
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.93
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.18
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.0
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,27.35
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,47.94
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,48.75
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,86.1
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,119.8
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,203.1
930941,BAGINTON ROAD,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,206.9
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.68
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.21
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,7.0,L1 Active Power,kW,11.31
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,7.0,N Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,7.0,L3 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,7.0,L2 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,7.0,L1 Current (RMS),A,50.7
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.57
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.98
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.66
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,6.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.1
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.29
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.22
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.2
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.81
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,26.16
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.4
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.81
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,52.8
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,109.8
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,42.31
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,41.78
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,43.08
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,68.5
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,177.7
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,177.7
930941,BAGINTON ROAD,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,185.9
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.87
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,7.0,L1 Active Power,kW,7.82
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,7.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,7.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,7.0,L2 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,7.0,L1 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.1
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.59
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.71
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,6.0,N Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.1
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.93
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.79
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.04
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.43
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.64
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,27.11
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,37.67
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,35.76
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,64.5
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,118.4
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,163.1
930941,BAGINTON ROAD,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,156.9
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.02
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,7.0,L2 Active Power,kW,6.38
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,7.0,L1 Active Power,kW,8.14
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,7.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,7.0,L3 Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,7.0,L2 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,7.0,L1 Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.56
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.26
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,6.0,N Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,53.3
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.1
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.56
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.61
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.87
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
