Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.07
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.6
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,32.07
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,42.39
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,37.84
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,71.3
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,138.2
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,184.8
930941,BAGINTON ROAD,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,164.4
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.74
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.4
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.34
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,7.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,7.0,L3 Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,7.0,L2 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,7.0,L1 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.05
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.47
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.92
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,6.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.37
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.12
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.51
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,31.14
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,36.48
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,34.14
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,62.2
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,133.8
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,158.7
930941,BAGINTON ROAD,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,151.6
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.23
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.6
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.59
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,7.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,7.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,7.0,L2 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,7.0,L1 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.31
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.7
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.07
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,6.0,N Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.59
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.22
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.2
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,39.69
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,31.97
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,33.43
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,70.9
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,168.8
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,141.6
930941,BAGINTON ROAD,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,150.2
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.22
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.58
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.05
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,7.0,L1 Active Power,kW,9.28
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,7.0,N Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,7.0,L3 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,7.0,L2 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,7.0,L1 Current (RMS),A,41.1
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.66
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.5
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,6.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.64
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.99
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.66
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.09
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.76
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.37
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.8
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,39.12
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,38.61
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,39.89
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,63.2
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,167.1
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,166.8
930941,BAGINTON ROAD,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,174.8
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.68
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,7.0,L2 Active Power,kW,6.59
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,7.0,L1 Active Power,kW,6.39
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,7.0,N Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,7.0,L3 Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,7.0,L2 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,7.0,L1 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.55
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.6
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.16
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,6.0,N Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.39
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.07
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.44
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,32.24
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,40.6
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,35.24
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,61.0
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,137.7
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,174.5
930941,BAGINTON ROAD,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,156.0
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.51
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,7.0,L2 Active Power,kW,9.16
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.83
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,7.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,7.0,L3 Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,7.0,L2 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,7.0,L1 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.53
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.65
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.22
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,6.0,N Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,48.9
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.52
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.7
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.01
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.69
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.2
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.2
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,32.43
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,48.25
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,35.14
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,69.8
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,138.4
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,205.3
930941,BAGINTON ROAD,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,155.0
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.76
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,7.0,L2 Active Power,kW,9.02
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.55
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,7.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,7.0,L3 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,7.0,L2 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,7.0,L1 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.42
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.41
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.85
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,6.0,N Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.2
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.65
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.95
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.75
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.58
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.45
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,33.41
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,43.35
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,36.16
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,60.7
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,144.3
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,182.8
930941,BAGINTON ROAD,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,157.4
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.23
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,7.0,L3 Active Power,kW,3.22
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,7.0,L2 Active Power,kW,19.64
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.55
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,7.0,N Current (RMS),A,43.4
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,7.0,L3 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,7.0,L2 Current (RMS),A,84.8
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,7.0,L1 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.64
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.15
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.11
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,6.0,N Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.97
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.98
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.78
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.1
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,18.5
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,27.82
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,51.19
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,36.18
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,83.5
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,120.2
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,218.3
930941,BAGINTON ROAD,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,159.2
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.99
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.4
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,7.0,L1 Active Power,kW,6.27
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,7.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,7.0,L3 Current (RMS),A,10.5
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,7.0,L2 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,7.0,L1 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.7
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.39
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.52
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,6.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,47.6
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.03
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.37
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.28
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,18.5
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,28.47
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,35.77
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,37.14
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,59.0
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,122.7
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,153.9
930941,BAGINTON ROAD,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,161.5
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.56
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.51
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,7.0,L1 Active Power,kW,8.44
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,7.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,7.0,L3 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,7.0,L2 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,7.0,L1 Current (RMS),A,37.2
