Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.48
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,17.77
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.01
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,6.0,N Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,40.5
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,80.4
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.45
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.84
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.05
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.11
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.49
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,18.5
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,35.4
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,37.51
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,43.5
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,67.8
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,149.7
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,164.3
930941,BAGINTON ROAD,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,186.2
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.78
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,7.0,L2 Active Power,kW,8.23
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.98
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,7.0,N Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,7.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,7.0,L2 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,7.0,L1 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.63
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.22
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.59
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,6.0,N Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,63.4
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.82
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.25
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.5
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.06
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.51
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.31
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.47
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,18.5
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,36.94
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,38.13
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,38.8
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,63.3
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,155.0
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,166.2
930941,BAGINTON ROAD,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,166.9
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.83
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.97
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.32
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,7.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,7.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,7.0,L2 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,7.0,L1 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.07
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.35
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.59
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,6.0,N Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.26
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.48
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,18.5
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,31.2
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,27.42
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,41.31
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,73.4
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,134.4
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,122.8
930941,BAGINTON ROAD,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,176.6
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.89
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.3
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.94
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,7.0,N Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,7.0,L3 Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,7.0,L2 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,7.0,L1 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.08
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.98
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.71
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,6.0,N Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,47.2
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.96
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.23
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.05
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.4
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.91
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,18.6
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,25.49
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,32.49
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,40.72
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,72.5
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,112.0
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,143.1
930941,BAGINTON ROAD,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,175.1
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.73
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.11
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,7.0,N Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,7.0,L3 Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,7.0,L2 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,7.0,L1 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.5
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,19.71
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.17
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,6.0,N Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,80.7
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.6
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.36
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,18.6
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,20.26
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,35.78
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,38.76
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,71.9
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,90.8
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,153.9
930941,BAGINTON ROAD,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,166.9
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.12
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.68
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.56
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,7.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,7.0,L3 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,7.0,L2 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,7.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,14.34
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.98
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,6.0,N Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,61.9
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.57
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.59
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,18.6
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,22.8
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,35.78
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,37.99
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,66.2
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,101.7
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,155.0
930941,BAGINTON ROAD,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,163.8
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.32
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.29
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.98
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,7.0,N Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.1
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,7.0,L2 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,7.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.55
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.57
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.9
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,6.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.13
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.75
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.05
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.32
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,18.6
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,21.89
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,31.29
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,34.85
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,61.0
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,96.6
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,137.2
930941,BAGINTON ROAD,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,151.7
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.45
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.14
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.97
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,7.0,N Current (RMS),A,10.1
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,7.0,L2 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,7.0,L1 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.5
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.34
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.39
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,6.0,N Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,43.4
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.56
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.55
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,18.6
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,17.08
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,35.49
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,32.03
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,67.9
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,78.3
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,152.4
930941,BAGINTON ROAD,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,140.4
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.36
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.42
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.98
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.83
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,7.0,N Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,7.0,L2 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,7.0,L1 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.41
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.56
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.17
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,6.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,40.0
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
