Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,18.7
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,16.71
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,26.8
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,28.96
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,58.3
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,77.6
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,119.1
930941,BAGINTON ROAD,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,128.3
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.51
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.61
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.95
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,7.0,N Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,7.0,L3 Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,7.0,L2 Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,7.0,L1 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.06
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.14
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,6.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,42.2
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,18.7
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,15.9
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,25.37
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,27.55
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,54.7
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,75.1
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,112.7
930941,BAGINTON ROAD,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,122.6
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.5
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.63
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.94
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,7.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.3
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,7.0,L2 Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,7.0,L1 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.21
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.35
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.03
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,6.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,39.0
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.89
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,18.8
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,19.69
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,24.59
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,29.2
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,53.3
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,87.5
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,110.2
930941,BAGINTON ROAD,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,128.1
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.72
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.71
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.41
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,7.0,N Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,7.0,L3 Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,7.0,L2 Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,7.0,L1 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.47
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.69
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,6.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,44.7
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.35
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.49
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,18.8
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,17.64
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,26.67
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,28.79
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,55.0
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,78.4
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,117.7
930941,BAGINTON ROAD,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,126.7
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.7
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.05
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.39
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,7.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,7.0,L2 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,7.0,L1 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.49
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.1
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.19
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,6.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,37.9
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.98
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,18.8
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,15.78
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,25.33
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,30.05
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,59.2
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,72.6
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,112.4
930941,BAGINTON ROAD,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,131.7
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.4
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.97
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.27
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,7.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,7.0,L2 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,7.0,L1 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.18
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.68
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.3
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,6.0,N Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.75
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,18.9
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,14.77
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,28.44
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,28.78
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,62.0
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,69.6
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,126.3
930941,BAGINTON ROAD,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,128.0
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.25
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.94
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.64
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,7.0,N Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,7.0,L2 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,7.0,L1 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.23
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.33
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.38
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,6.0,N Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,61.7
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.56
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.25
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,18.9
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,15.02
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,33.19
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,29.62
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,68.0
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,70.2
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,145.7
930941,BAGINTON ROAD,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,131.2
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.29
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.26
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.01
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,7.0,N Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.4
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,7.0,L2 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,7.0,L1 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.59
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.04
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.39
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,6.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,46.0
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,18.9
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,16.62
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,29.86
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,27.71
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,57.7
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,75.4
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,131.2
930941,BAGINTON ROAD,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,123.7
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.31
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.99
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.76
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,7.0,N Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.6
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,7.0,L2 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,7.0,L1 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.62
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.07
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.74
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,6.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,42.4
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,18.9
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,15.57
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,30.8
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,26.29
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,59.5
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,71.4
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,135.0
930941,BAGINTON ROAD,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,118.1
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.3
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.26
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.85
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.63
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,7.0,N Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.0
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,7.0,L2 Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,7.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.64
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.76
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.7
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,6.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,41.3
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.4
