Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,19.0
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,15.58
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,28.42
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,25.94
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,58.4
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,72.4
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,126.5
930941,BAGINTON ROAD,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,117.1
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.25
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,7.0,L2 Active Power,kW,1.86
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.69
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,7.0,N Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,7.0,L3 Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,7.0,L2 Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,7.0,L1 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.42
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.09
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.55
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,6.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.99
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.6
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.49
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,19.0
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,16.41
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,27.3
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,24.36
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,53.7
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,74.4
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,121.7
930941,BAGINTON ROAD,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,110.9
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.84
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.89
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.21
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,7.0,N Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,7.0,L3 Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,7.0,L2 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,7.0,L1 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.43
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.42
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.75
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,6.0,N Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,19.0
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,15.93
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,29.32
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,26.29
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,58.3
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,72.9
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,128.7
930941,BAGINTON ROAD,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,118.2
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.1
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.03
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,7.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.1
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,7.0,L2 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,7.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.43
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.25
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,6.0,N Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,38.7
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.39
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.61
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,19.0
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,14.06
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,30.8
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,28.97
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,66.3
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,67.6
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,134.0
930941,BAGINTON ROAD,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,127.5
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.3
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.26
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.93
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.82
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,7.0,N Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.4
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,7.0,L2 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,7.0,L1 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.5
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.09
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.64
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,6.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.46
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.56
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,19.1
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,13.81
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,29.03
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,26.14
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,59.9
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,66.9
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,126.6
930941,BAGINTON ROAD,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,117.4
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.19
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.1
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.71
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,7.0,N Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,7.0,L2 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,7.0,L1 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.41
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.9
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.59
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,6.0,N Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.61
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.21
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,19.1
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,14.51
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,28.86
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,26.35
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,55.2
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,68.4
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,124.9
930941,BAGINTON ROAD,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,119.0
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.42
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.97
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.87
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,7.0,N Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.3
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,7.0,L2 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,7.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.5
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.88
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,6.0,N Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,45.2
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.88
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,19.1
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,15.0
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,29.48
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,24.44
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,55.6
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,69.8
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,128.5
930941,BAGINTON ROAD,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,112.2
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.29
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.58
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.01
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.86
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,7.0,N Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.4
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,7.0,L2 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,7.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.36
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.04
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.36
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,6.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,37.9
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,19.2
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,15.45
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,28.08
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,23.73
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,54.6
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,71.8
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,124.2
930941,BAGINTON ROAD,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,109.7
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.5
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.0
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.7
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,7.0,N Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,7.0,L2 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,7.0,L1 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.14
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.08
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.29
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,6.0,N Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,42.2
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.15
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
