Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,14.94
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,29.04
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,26.18
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,59.4
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,70.3
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,127.7
930941,BAGINTON ROAD,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,117.9
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.12
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.11
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.74
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,7.0,N Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.0
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,7.0,L1 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.51
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.55
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.45
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,6.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.5
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.67
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,15.32
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,30.01
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,30.58
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,62.8
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,71.6
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,130.8
930941,BAGINTON ROAD,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,134.1
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.25
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.37
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.32
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.77
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,7.0,N Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.6
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,7.0,L2 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,7.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.57
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.5
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.48
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,6.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.35
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.62
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,19.4
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,15.29
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,33.81
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,27.17
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,63.0
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,70.7
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,145.1
930941,BAGINTON ROAD,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,122.0
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.25
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.4
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.29
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.05
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,7.0,N Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,7.0,L2 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,7.0,L1 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.56
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.11
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,6.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,38.1
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.23
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.01
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,19.4
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,15.51
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,32.04
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,26.37
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,62.5
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,71.4
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,138.5
930941,BAGINTON ROAD,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,118.9
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.2
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.11
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.61
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,7.0,N Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.2
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,7.0,L2 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,7.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.39
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.28
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.95
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,6.0,N Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,42.9
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.98
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.57
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,19.4
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,14.78
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,32.07
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,29.4
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,67.9
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,70.5
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,138.9
930941,BAGINTON ROAD,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,130.5
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.21
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.07
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.62
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,7.0,N Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.8
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,7.0,L2 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,7.0,L1 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.32
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.22
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.71
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,6.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,38.5
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.65
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.37
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,19.5
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,14.93
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,31.8
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,30.56
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,68.6
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,71.0
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,137.8
930941,BAGINTON ROAD,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,133.4
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.28
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.22
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.79
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,7.0,N Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.8
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,7.0,L1 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.34
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.34
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.52
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,6.0,N Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.66
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.44
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.34
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,19.5
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,18.04
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,33.05
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,30.45
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,62.9
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,81.2
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,142.3
930941,BAGINTON ROAD,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,132.7
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.35
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.28
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,7.0,L1 Active Power,kW,7.19
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,7.0,N Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.6
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,7.0,L1 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.35
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.26
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.27
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,6.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.08
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.11
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.83
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,19.5
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,19.82
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,32.59
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,34.0
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,61.8
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,88.2
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,140.1
930941,BAGINTON ROAD,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,147.0
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.34
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.05
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,7.0,L1 Active Power,kW,6.97
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,7.0,N Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,7.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,7.0,L1 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.44
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.56
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.6
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,6.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.53
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,19.6
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,22.86
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,33.84
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,34.12
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,57.7
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,98.7
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,144.8
930941,BAGINTON ROAD,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,147.4
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.35
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.43
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,7.0,L1 Active Power,kW,8.4
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,7.0,N Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,7.0,L2 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,7.0,L1 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.58
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.61
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.41
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,6.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.92
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
