Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.02
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,19.6
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,24.16
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,30.08
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,34.19
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,57.0
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,103.2
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,130.6
930941,BAGINTON ROAD,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,147.4
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.68
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.58
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,7.0,L1 Active Power,kW,8.34
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,7.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,7.0,L2 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,7.0,L1 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.51
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.35
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.62
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,6.0,N Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,43.1
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.79
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.45
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.04
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,19.6
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,25.4
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,30.92
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,36.96
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,63.3
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,108.6
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,135.2
930941,BAGINTON ROAD,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,158.6
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.75
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.88
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.33
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,7.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,7.0,L2 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,7.0,L1 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.31
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.19
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.06
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,6.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.98
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,19.7
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,24.33
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,31.04
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,33.41
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,58.8
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,104.3
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,135.8
930941,BAGINTON ROAD,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,145.4
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.53
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.56
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.6
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,7.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.3
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,7.0,L2 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,7.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.36
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.17
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.01
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,6.0,N Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,42.5
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.3
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.81
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.57
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.7
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,19.8
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,25.64
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,38.51
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,36.09
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,62.8
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,109.3
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,164.9
930941,BAGINTON ROAD,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,155.2
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.22
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.57
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.7
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,7.0,N Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,7.0,L3 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,7.0,L2 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,7.0,L1 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.02
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.74
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.63
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,6.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,40.6
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.54
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.45
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.5
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,19.8
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,25.25
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,32.24
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,33.23
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,56.9
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,108.3
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,139.9
930941,BAGINTON ROAD,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,144.1
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.41
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.68
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.25
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,7.0,L1 Active Power,kW,10.5
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,7.0,N Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,7.0,L3 Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,7.0,L2 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,7.0,L1 Current (RMS),A,45.0
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.54
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.84
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.82
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,6.0,N Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,49.2
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.99
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.21
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,21.5
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,19.29
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,32.96
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,30.3
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,61.9
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,86.2
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,142.9
930941,BAGINTON ROAD,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,134.9
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.46
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.68
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.54
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,7.0,L1 Active Power,kW,10.53
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,7.0,N Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,7.0,L2 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,7.0,L1 Current (RMS),A,45.2
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.66
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.18
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.38
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,6.0,N Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,46.4
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.08
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.26
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,21.6
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,18.95
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,32.11
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,30.38
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,62.8
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,84.9
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,139.8
930941,BAGINTON ROAD,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,135.9
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.35
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.44
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.89
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,7.0,L1 Active Power,kW,10.79
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,7.0,N Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.0
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,7.0,L2 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,7.0,L1 Current (RMS),A,46.3
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.81
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.83
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.12
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,6.0,N Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,49.2
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.96
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.33
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.21
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,21.6
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,17.63
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,34.01
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,29.42
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,65.1
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,80.1
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,146.9
930941,BAGINTON ROAD,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,132.3
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.49
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.4
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.75
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,7.0,L1 Active Power,kW,10.59
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,7.0,N Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.3
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,7.0,L2 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,7.0,L1 Current (RMS),A,45.7
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.28
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.76
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.21
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,6.0,N Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,48.6
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.3
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.43
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,21.6
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,17.74
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,33.82
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,29.36
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,64.9
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,80.6
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,146.2
930941,BAGINTON ROAD,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,132.0
