Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.41
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.61
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.78
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,7.0,L1 Active Power,kW,10.83
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,7.0,N Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,7.0,L2 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,7.0,L1 Current (RMS),A,46.4
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.7
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.6
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.43
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,6.0,N Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,52.1
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.21
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.32
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,21.6
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,18.5
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,34.09
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,29.8
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,65.5
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,83.1
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,147.8
930941,BAGINTON ROAD,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,133.5
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.4
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.97
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,7.0,L1 Active Power,kW,11.47
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,7.0,N Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,7.0,L3 Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,7.0,L2 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,7.0,L1 Current (RMS),A,49.0
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.7
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.36
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.98
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,6.0,N Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,47.0
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.08
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.99
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.99
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,21.7
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,25.09
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,34.65
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,34.6
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,65.5
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,110.8
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,149.6
930941,BAGINTON ROAD,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,151.6
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.29
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.38
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.66
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,7.0,L1 Active Power,kW,11.13
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,7.0,N Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,7.0,L3 Current (RMS),A,8.2
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,7.0,L2 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,7.0,L1 Current (RMS),A,47.7
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.88
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.34
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.06
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,6.0,N Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,51.1
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.92
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.07
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.6
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,21.7
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,17.97
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,35.36
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,34.39
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,71.8
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,81.6
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,152.0
930941,BAGINTON ROAD,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,150.8
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.22
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.47
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.59
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,7.0,L1 Active Power,kW,11.61
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,7.0,N Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,7.0,L2 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,7.0,L1 Current (RMS),A,49.5
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.73
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.59
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.29
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,6.0,N Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,48.2
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.28
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.77
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.96
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,21.7
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,20.49
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,36.36
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,33.88
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,69.4
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,91.0
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,156.4
930941,BAGINTON ROAD,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,148.6
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.58
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.84
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,7.0,L1 Active Power,kW,11.51
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,7.0,N Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,7.0,L2 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,7.0,L1 Current (RMS),A,49.4
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.81
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.75
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.89
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,6.0,N Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,53.5
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.31
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.99
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.7
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,21.06
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,34.68
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,34.37
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,71.1
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,93.6
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,152.0
930941,BAGINTON ROAD,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,151.7
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.41
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.47
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.7
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,7.0,L1 Active Power,kW,11.01
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,7.0,N Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,7.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,7.0,L2 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,7.0,L1 Current (RMS),A,47.7
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.89
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.65
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.6
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,6.0,N Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,48.9
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.07
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.36
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.23
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.73
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,21.61
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,36.95
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,37.38
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,75.1
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,96.4
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,160.3
930941,BAGINTON ROAD,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,164.2
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.4
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.06
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.13
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,7.0,L1 Active Power,kW,11.36
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,7.0,N Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,7.0,L3 Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,7.0,L2 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,7.0,L1 Current (RMS),A,49.3
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.97
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.75
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.4
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,6.0,N Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,58.0
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.67
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.6
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,26.61
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,39.24
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,34.47
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,68.0
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,116.8
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,169.9
930941,BAGINTON ROAD,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,154.2
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,7.0,L3 Active Power,kW,4.02
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.21
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,7.0,L1 Active Power,kW,11.75
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,7.0,N Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,7.0,L3 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,7.0,L2 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,7.0,L1 Current (RMS),A,50.8
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.77
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.32
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.6
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,6.0,N Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.4
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.72
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.19
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,74.0
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,33.22
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,38.62
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,37.22
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,66.2
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,142.2
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,168.2
930941,BAGINTON ROAD,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,165.5
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.33
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.06
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.98
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,7.0,L1 Active Power,kW,12.06
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,7.0,N Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,7.0,L3 Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,7.0,L2 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,7.0,L1 Current (RMS),A,51.6
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.46
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.22
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,6.0,N Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,52.4
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.94
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.06
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
