Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.84
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.54
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,70.1
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,32.89
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,39.4
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,40.21
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,69.0
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,140.1
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,170.2
930941,BAGINTON ROAD,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,175.7
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.54
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.76
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.15
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,7.0,L1 Active Power,kW,11.34
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,7.0,N Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,7.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,7.0,L2 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,7.0,L1 Current (RMS),A,49.0
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.79
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.45
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.24
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,6.0,N Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.53
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.6
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.64
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.7
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.88
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.3
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.4
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,33.27
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,42.61
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,38.6
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,69.4
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,142.1
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,183.1
930941,BAGINTON ROAD,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,170.3
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.47
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,7.0,L1 Active Power,kW,12.91
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,7.0,N Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,7.0,L3 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,7.0,L2 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,7.0,L1 Current (RMS),A,55.4
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.41
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,14.51
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.34
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,6.0,N Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.6
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.05
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.7
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.2
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.74
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.94
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.08
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.6
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,34.69
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,42.42
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,41.32
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,72.1
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,147.4
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,182.9
930941,BAGINTON ROAD,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,181.7
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,7.0,L1 Active Power,kW,14.8
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,7.0,N Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,7.0,L3 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,7.0,L2 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,7.0,L1 Current (RMS),A,62.7
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.77
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.81
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.58
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,6.0,N Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.9
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,33.9
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.13
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.41
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.83
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.87
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,70.5
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,37.07
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,42.8
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,45.08
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,75.7
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,157.4
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,185.2
930941,BAGINTON ROAD,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,197.0
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.59
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,7.0,L1 Active Power,kW,14.55
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,7.0,N Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,7.0,L3 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,7.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,7.0,L1 Current (RMS),A,61.8
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.72
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.91
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,6.0,N Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,53.9
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.4
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.9
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.91
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.6
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.82
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.54
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.6
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,34.18
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,43.97
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,52.0
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,86.9
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,147.2
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,190.0
930941,BAGINTON ROAD,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,224.3
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.66
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,7.0,L2 Active Power,kW,5.71
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,7.0,L1 Active Power,kW,12.37
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,7.0,N Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,7.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,7.0,L2 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,7.0,L1 Current (RMS),A,55.1
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.92
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.04
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.83
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,6.0,N Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,51.1
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,42.6
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.2
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.02
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.3
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.88
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.38
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.36
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,74.8
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,35.08
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,45.11
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,55.17
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,92.2
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,150.9
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,194.3
930941,BAGINTON ROAD,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,237.1
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.73
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.52
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,7.0,L1 Active Power,kW,10.28
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,7.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,7.0,L3 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,7.0,L2 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,7.0,L1 Current (RMS),A,45.2
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.74
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.74
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.5
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,6.0,N Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.7
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,41.5
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.92
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.71
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.45
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.64
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.84
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,77.1
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,35.81
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,46.12
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,49.93
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,81.2
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,153.6
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,198.1
930941,BAGINTON ROAD,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,215.0
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,7.0,L3 Active Power,kW,3.57
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.54
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.41
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,7.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,7.0,L3 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,7.0,L2 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,7.0,L1 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.08
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.79
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.88
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,6.0,N Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,53.9
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,44.3
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.12
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.96
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.1
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.58
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.28
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.52
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,69.4
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,34.75
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,45.31
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,45.58
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,78.9
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,149.3
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,195.3
930941,BAGINTON ROAD,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,198.6
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.48
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.6
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.42
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.83
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,7.0,N Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,7.0,L3 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,7.0,L2 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,7.0,L1 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.14
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.63
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.42
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,6.0,N Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.6
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.63
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.36
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,64.7
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.41
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.34
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.58
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.7
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,35.57
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,45.24
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,47.82
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,80.6
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,152.7
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,195.5
930941,BAGINTON ROAD,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,207.3
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.88
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.64
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,7.0,L1 Active Power,kW,8.25
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,7.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,7.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,7.0,L2 Current (RMS),A,17.8
