Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,7.0,L1 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.89
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.49
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.15
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,6.0,N Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,52.8
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.83
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.58
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.9
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.3
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.23
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.69
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.24
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,72.5
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,35.36
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,44.43
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,48.79
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,81.8
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,152.9
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,192.4
930941,BAGINTON ROAD,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,212.2
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,7.0,L3 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.41
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,7.0,L1 Active Power,kW,10.39
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,7.0,N Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,7.0,L3 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,7.0,L2 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,7.0,L1 Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.61
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.04
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.41
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,6.0,N Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,54.9
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,37.9
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.18
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.81
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.86
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.72
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.03
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.1
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.3
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,21.7
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,35.98
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,42.68
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,47.26
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,80.1
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,155.4
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,184.5
930941,BAGINTON ROAD,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,206.3
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,7.0,L3 Active Power,kW,4.37
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.58
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,7.0,L1 Active Power,kW,7.72
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,7.0,N Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,7.0,L3 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,7.0,L2 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,7.0,L1 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.76
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.18
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.43
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,6.0,N Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,51.6
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,45.2
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.6
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.68
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.55
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.78
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.86
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.5
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.13
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,79.5
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,39.68
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,43.18
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,45.13
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,75.5
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,170.1
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,186.9
930941,BAGINTON ROAD,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,197.1
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.49
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,7.0,L3 Active Power,kW,4.42
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.68
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,7.0,L1 Active Power,kW,6.35
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,7.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,7.0,L3 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,7.0,L2 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,7.0,L1 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.02
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.58
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.84
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,6.0,N Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.7
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,42.5
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.11
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.11
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.02
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.1
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,80.3
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,40.48
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,43.79
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,47.39
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,79.7
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,172.7
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,189.7
930941,BAGINTON ROAD,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,206.4
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,7.0,L3 Active Power,kW,3.52
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.54
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,7.0,L1 Active Power,kW,10.48
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,7.0,N Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,7.0,L3 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,7.0,L2 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,7.0,L1 Current (RMS),A,45.8
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.05
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.67
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,12.25
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,6.0,N Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,53.2
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.75
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.35
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.82
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.69
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,72.9
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,34.78
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,36.31
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,56.89
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,104.8
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,149.6
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,160.0
930941,BAGINTON ROAD,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,243.3
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.23
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,7.0,L1 Active Power,kW,11.38
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,7.0,N Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,7.0,L3 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,7.0,L2 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,7.0,L1 Current (RMS),A,49.6
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.58
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.11
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.78
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,6.0,N Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,51.0
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.7
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.97
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.26
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.79
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.28
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,80.6
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,80.8
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,38.32
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,45.45
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,47.3
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,76.2
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,163.5
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,196.5
930941,BAGINTON ROAD,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,204.1
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,7.0,L3 Active Power,kW,4.25
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.27
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,7.0,L1 Active Power,kW,18.7
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,7.0,N Current (RMS),A,43.4
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,7.0,L3 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,7.0,L2 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,7.0,L1 Current (RMS),A,80.5
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.04
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.63
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.22
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,6.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,49.0
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.17
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.93
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.37
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,83.1
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.6
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,38.58
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,50.99
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,50.6
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,74.8
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,164.3
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,217.2
930941,BAGINTON ROAD,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,217.7
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.25
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.9
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,7.0,L2 Active Power,kW,5.03
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,7.0,L1 Active Power,kW,9.03
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,7.0,N Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,7.0,L3 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,7.0,L2 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,7.0,L1 Current (RMS),A,43.3
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.4
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.72
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.47
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,6.0,N Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,50.0
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.2
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.49
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.15
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.6
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.17
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,80.3
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,36.35
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,48.39
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,41.57
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,70.8
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,155.3
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,207.1
930941,BAGINTON ROAD,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,183.3
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.35
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.26
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.88
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,7.0,L1 Active Power,kW,6.97
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,7.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,7.0,L3 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,7.0,L2 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,7.0,L1 Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.79
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.31
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.56
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,6.0,N Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,45.9
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.86
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.08
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.07
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.11
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.3
