Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.0
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,35.11
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,39.32
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,38.99
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,69.3
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,151.1
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,171.4
930941,BAGINTON ROAD,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,172.5
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.43
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,7.0,L3 Active Power,kW,5.18
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.07
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.87
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,7.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,7.0,L3 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,7.0,L2 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,7.0,L1 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.61
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.69
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.94
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,6.0,N Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,42.7
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.98
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.09
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.5
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.13
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,75.9
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.8
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,36.8
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,41.14
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,40.58
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,69.4
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,157.4
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,177.2
930941,BAGINTON ROAD,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,177.7
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.35
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,7.0,L3 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,7.0,L2 Active Power,kW,5.27
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.75
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,7.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,7.0,L3 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,7.0,L2 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,7.0,L1 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.75
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.34
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.36
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,6.0,N Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.5
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.53
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.28
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.92
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.52
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.46
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.22
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.38
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,77.4
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,37.3
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,39.02
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,45.11
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,74.4
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,159.4
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,168.6
930941,BAGINTON ROAD,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,195.7
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.44
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.87
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.87
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.26
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,7.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,7.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,7.0,L2 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,7.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.43
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.89
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.86
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,6.0,N Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,46.7
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.91
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.45
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.28
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.93
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.39
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,33.9
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,76.7
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,34.19
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,36.67
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,42.79
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,72.5
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,147.1
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,159.3
930941,BAGINTON ROAD,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,186.7
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.47
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.13
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.55
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.28
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,7.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,7.0,L3 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,7.0,L2 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,7.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.01
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,12.19
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,6.0,N Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,52.0
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.97
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.15
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.06
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.23
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.39
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.66
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.14
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,85.9
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,21.9
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,43.1
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,34.93
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,48.07
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,83.6
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,183.5
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,152.7
930941,BAGINTON ROAD,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,207.2
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.44
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.74
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.06
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.8
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,7.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,7.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,7.0,L2 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,7.0,L1 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.56
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.11
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.29
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,6.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,36.7
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,43.9
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.1
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.05
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.65
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.64
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.77
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.46
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.18
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,95.5
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,21.9
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,52.1
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,39.92
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,42.67
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,83.5
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,219.4
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,174.0
930941,BAGINTON ROAD,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,186.4
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.36
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.88
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.03
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.91
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,7.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,7.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,7.0,L2 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,7.0,L1 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.27
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.6
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.42
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,6.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,45.3
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.91
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.59
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.59
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,24.05
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.34
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.34
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,39.4
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,100.8
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,21.9
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,50.32
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,39.14
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,41.69
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,79.4
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,212.3
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,170.0
930941,BAGINTON ROAD,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,182.3
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.4
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,7.0,L3 Active Power,kW,5.4
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.8
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.52
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,7.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,7.0,L3 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,7.0,L2 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,7.0,L1 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.43
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.34
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,11.24
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,6.0,N Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,48.4
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.94
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.96
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,62.0
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.99
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.82
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.42
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,104.3
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.7
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,21.9
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,54.23
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,35.08
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,46.54
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,95.0
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,228.0
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,154.2
930941,BAGINTON ROAD,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,201.3
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.84
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,7.0,L3 Active Power,kW,6.34
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.28
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.15
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,7.0,N Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,7.0,L3 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,7.0,L2 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,7.0,L1 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.38
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.82
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.74
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,13.15
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,6.0,N Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,37.9
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,56.6
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.07
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.6
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.14
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.82
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.3
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.08
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,41.5
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,99.5
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,21.9
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,52.28
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,35.95
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,46.98
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,90.8
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,219.3
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,156.3
930941,BAGINTON ROAD,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,203.3
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.73
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,7.0,L3 Active Power,kW,6.68
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.6
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,7.0,L1 Active Power,kW,11.34
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,7.0,N Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,7.0,L3 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,7.0,L2 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,7.0,L1 Current (RMS),A,50.9
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.32
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.65
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,11.42
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,6.0,N Current (RMS),A,21.8
