Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,41.2
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,49.0
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.93
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.45
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.36
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.01
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.68
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.12
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,40.3
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,100.2
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,21.9
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,53.59
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,39.58
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,53.26
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,90.0
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,224.4
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,170.9
930941,BAGINTON ROAD,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,228.5
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.48
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,7.0,L3 Active Power,kW,6.22
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,7.0,L2 Active Power,kW,8.81
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,7.0,L1 Active Power,kW,8.78
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,7.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,7.0,L3 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,7.0,L2 Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,7.0,L1 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.69
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.71
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,12.87
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,6.0,N Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,54.8
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.76
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.87
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.83
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.31
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,41.5
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,98.7
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.7
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,51.31
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,41.56
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,54.55
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,86.5
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,213.7
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,177.2
930941,BAGINTON ROAD,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,232.2
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.39
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,7.0,L3 Active Power,kW,5.05
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,7.0,L2 Active Power,kW,8.53
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.71
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,7.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,7.0,L3 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,7.0,L2 Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,7.0,L1 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.46
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.3
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,12.14
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,6.0,N Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,52.0
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.92
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.98
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.7
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.55
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.24
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.79
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,89.6
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.2
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,21.9
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,42.43
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,41.61
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,49.74
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,78.7
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,178.6
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,178.1
930941,BAGINTON ROAD,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,213.5
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.66
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.21
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,7.0,L2 Active Power,kW,6.27
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.12
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,7.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,7.0,L3 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,7.0,L2 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,7.0,L1 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.08
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.51
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,11.56
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,6.0,N Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,36.7
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,49.8
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.62
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.49
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.14
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.7
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.29
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.85
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.82
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.49
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.89
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,74.6
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,83.4
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,21.9
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,35.6
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,45.67
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,53.14
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,83.1
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,150.9
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,195.0
930941,BAGINTON ROAD,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,227.3
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.83
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.73
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,7.0,L2 Active Power,kW,5.82
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,7.0,L1 Active Power,kW,6.31
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,7.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,7.0,L3 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,7.0,L2 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,7.0,L1 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.62
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.42
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.5
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,6.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.8
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.6
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.91
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.64
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.43
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.4
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,77.5
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,38.75
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,43.32
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,42.39
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,67.8
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,163.5
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,185.3
930941,BAGINTON ROAD,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,185.8
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,7.0,L3 Active Power,kW,5.53
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,7.0,L2 Active Power,kW,6.44
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,7.0,L1 Active Power,kW,7.85
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,7.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,7.0,L3 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,7.0,L2 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,7.0,L1 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.8
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.32
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.6
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,6.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,42.5
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.14
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.95
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.74
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.49
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.57
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,89.6
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.8
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,42.1
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,38.82
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,45.91
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,77.2
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,178.7
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,168.0
930941,BAGINTON ROAD,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,199.3
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,7.0,L3 Active Power,kW,5.03
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.53
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,7.0,L1 Active Power,kW,6.56
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,7.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,7.0,L3 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,7.0,L2 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,7.0,L1 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.45
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.19
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.21
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,6.0,N Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,44.9
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.58
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.85
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.29
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.84
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.94
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,72.4
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,37.72
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,36.75
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,48.72
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,80.3
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,159.8
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,159.5
930941,BAGINTON ROAD,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,210.8
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.31
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,7.0,L2 Active Power,kW,7.06
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,7.0,L1 Active Power,kW,6.44
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,7.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,7.0,L3 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,7.0,L2 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,7.0,L1 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.76
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.77
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,16.09
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,6.0,N Current (RMS),A,41.6
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,68.6
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.02
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.17
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.02
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.82
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.18
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.9
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.6
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.8
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,37.43
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,41.14
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,51.91
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,81.4
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,159.0
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,176.5
930941,BAGINTON ROAD,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,223.8
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.21
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,7.0,L2 Active Power,kW,8.03
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,7.0,L1 Active Power,kW,9.86
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,7.0,N Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,7.0,L3 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,7.0,L2 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,7.0,L1 Current (RMS),A,44.1
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,18.4
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,6.0,N Current (RMS),A,45.3
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,78.8
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.24
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.79
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.58
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.32
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.17
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.99
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,80.7
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.8
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
