Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,42.82
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,43.96
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,52.38
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,79.5
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,181.0
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,188.0
930941,BAGINTON ROAD,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,225.6
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.72
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,7.0,L2 Active Power,kW,5.68
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,7.0,L1 Active Power,kW,9.04
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,7.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,7.0,L3 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,7.0,L2 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,7.0,L1 Current (RMS),A,40.7
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.21
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.05
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,17.95
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,6.0,N Current (RMS),A,49.1
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,79.1
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.6
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.02
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.79
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.12
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.56
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,84.0
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,21.7
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,32.27
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,42.91
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,50.95
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,91.3
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,140.1
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,183.7
930941,BAGINTON ROAD,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,220.2
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.56
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,7.0,L2 Active Power,kW,6.25
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,7.0,L1 Active Power,kW,7.12
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,7.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,7.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,7.0,L2 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,7.0,L1 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.96
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.97
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,6.0,N Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,43.5
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.03
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.84
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.51
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.64
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.35
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.9
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,21.7
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,28.94
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,43.99
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,44.29
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,78.2
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,125.7
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,187.8
930941,BAGINTON ROAD,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,191.8
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,7.0,L3 Active Power,kW,3.71
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,7.0,L2 Active Power,kW,8.41
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,7.0,L1 Active Power,kW,8.66
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,7.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,7.0,L3 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,7.0,L2 Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,7.0,L1 Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.87
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.31
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.49
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,6.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.4
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.93
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.03
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.97
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.97
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,21.7
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,31.82
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,44.08
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,43.99
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,74.2
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,137.1
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,188.6
930941,BAGINTON ROAD,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,190.4
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.37
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.8
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,7.0,L2 Active Power,kW,7.24
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,7.0,L1 Active Power,kW,7.93
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,7.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,7.0,L3 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,7.0,L2 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,7.0,L1 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.82
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.67
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.6
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,6.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.3
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.78
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.7
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.91
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.86
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.58
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.36
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.98
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.5
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,31.41
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,38.66
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,41.82
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,71.3
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,135.6
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,167.0
930941,BAGINTON ROAD,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,181.6
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.44
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.63
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.11
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,7.0,L1 Active Power,kW,6.96
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,7.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,7.0,L3 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,7.0,L2 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,7.0,L1 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.55
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.41
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.89
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,6.0,N Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,43.1
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.83
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.71
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.28
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.28
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.54
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.59
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.1
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,26.77
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,35.33
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,41.89
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,77.5
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,117.0
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,154.1
930941,BAGINTON ROAD,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,182.2
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.12
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.71
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,7.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,7.0,L3 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,7.0,L2 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,7.0,L1 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.67
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.18
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.97
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,6.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.32
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.41
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.77
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.14
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.9
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,26.47
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,34.12
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,33.67
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,71.5
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,115.8
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,150.5
930941,BAGINTON ROAD,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,151.3
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.3
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.52
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,7.0,L2 Active Power,kW,5.58
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.33
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,7.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,7.0,L3 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,7.0,L2 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,7.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.38
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.23
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.4
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,6.0,N Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.1
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.7
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.93
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.86
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.48
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,32.79
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,35.87
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,36.5
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,67.1
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,140.6
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,156.1
930941,BAGINTON ROAD,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,161.7
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.39
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.49
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.26
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,7.0,N Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,7.0,L3 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,7.0,L2 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,7.0,L1 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.11
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.44
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,6.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.69
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.6
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.06
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,21.7
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,25.5
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,33.0
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,31.42
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,66.2
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,113.1
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,145.1
930941,BAGINTON ROAD,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,141.5
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.93
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.12
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.74
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,7.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,7.0,L3 Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,7.0,L2 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,7.0,L1 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.82
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.79
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.57
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,6.0,N Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.51
