Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.56
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.43
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,21.7
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,21.52
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,28.64
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,33.11
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,72.9
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,98.0
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,130.0
930941,BAGINTON ROAD,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,149.6
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.36
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.73
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,7.0,L1 Active Power,kW,6.18
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,7.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,7.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,7.0,L2 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,7.0,L1 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.75
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.99
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.48
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,6.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.27
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.29
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.55
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.1
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,21.6
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,22.83
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,36.34
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,33.51
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,73.4
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,102.3
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,159.9
930941,BAGINTON ROAD,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,151.2
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.25
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.75
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.33
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.74
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,7.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,7.0,L3 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,7.0,L2 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,7.0,L1 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.71
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.62
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.32
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,6.0,N Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.11
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.64
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.47
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.95
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.0
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,21.6
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,25.24
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,37.98
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,34.45
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,71.2
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,111.5
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,164.6
930941,BAGINTON ROAD,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,154.8
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.65
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.4
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.39
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,7.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,7.0,L3 Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,7.0,L2 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,7.0,L1 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.89
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.94
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.74
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,6.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.95
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.62
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.3
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.69
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.47
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.6
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,21.6
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,23.7
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,38.26
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,32.74
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,70.9
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,105.2
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,166.1
930941,BAGINTON ROAD,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,147.0
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.38
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.55
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.71
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,7.0,N Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,7.0,L2 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,7.0,L1 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.32
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.14
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.71
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.7
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,6.0,N Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,42.0
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.8
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.81
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.77
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.38
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,21.6
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,21.83
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,37.76
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,33.25
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,72.9
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,98.4
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,163.4
930941,BAGINTON ROAD,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,149.5
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.34
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.28
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.89
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.99
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,7.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,7.0,L3 Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,7.0,L2 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,7.0,L1 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.56
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.44
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,18.11
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.95
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,6.0,N Current (RMS),A,40.2
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,75.1
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.01
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.51
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.34
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.01
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.91
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.16
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,21.5
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,21.47
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,44.02
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,38.05
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,85.8
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,97.9
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,188.0
930941,BAGINTON ROAD,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,167.6
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.51
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,7.0,L3 Active Power,kW,0.98
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.76
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.21
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,7.0,N Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.0
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,7.0,L2 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,7.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.66
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.49
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,12.03
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,6.0,N Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,41.5
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,52.8
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.76
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.43
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.32
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.4
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,21.5
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,21.85
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,33.71
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,44.32
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,93.8
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,99.7
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,147.3
930941,BAGINTON ROAD,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,192.2
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.49
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,7.0,L3 Active Power,kW,0.95
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.89
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.0
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,7.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,7.0,L3 Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,7.0,L2 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,7.0,L1 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.69
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.85
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,17.69
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,6.0,N Current (RMS),A,41.2
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,75.7
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.89
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.25
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.73
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,21.5
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,23.04
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,35.87
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,45.05
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,90.2
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,103.3
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,156.7
930941,BAGINTON ROAD,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,195.3
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.81
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.78
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.74
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,7.0,N Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,7.0,L3 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,7.0,L2 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,7.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.35
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.33
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,6.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.0
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.58
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.28
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.12
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.16
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,21.4
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,28.4
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,28.59
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,38.71
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,79.0
