Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,125.2
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,129.0
930941,BAGINTON ROAD,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,170.8
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.98
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.24
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,7.0,L2 Active Power,kW,5.32
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,7.0,N Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,7.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,7.0,L2 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,7.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.53
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.59
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.53
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,6.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.9
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.88
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.57
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.23
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.07
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.0
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,21.4
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,28.79
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,33.77
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,36.56
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,69.9
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,125.6
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,148.2
930941,BAGINTON ROAD,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,163.0
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.35
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.47
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,7.0,L2 Active Power,kW,6.3
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,7.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,7.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,7.0,L2 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,7.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.08
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.64
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.71
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,6.0,N Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,42.3
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.93
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.23
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.18
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,21.4
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,23.63
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,38.68
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,34.38
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,71.2
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,105.5
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,166.9
930941,BAGINTON ROAD,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,154.8
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.38
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.9
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,7.0,L2 Active Power,kW,5.86
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.33
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,7.0,N Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,7.0,L3 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,7.0,L2 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,7.0,L1 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.5
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.37
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.38
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,6.0,N Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,45.3
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,41.6
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.64
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.23
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.58
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.08
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.17
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.2
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,21.4
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,30.03
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,42.38
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,33.63
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,69.9
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,131.1
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,182.1
930941,BAGINTON ROAD,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,151.4
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.38
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.21
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.72
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,7.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,7.0,L3 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,7.0,L2 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,7.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.12
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.54
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,10.93
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,6.0,N Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,47.3
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.75
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.1
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.8
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.6
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.42
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.11
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.6
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,21.4
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,25.98
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,35.17
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,43.13
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,82.7
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,114.2
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,155.3
930941,BAGINTON ROAD,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,187.4
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.9
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.05
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.54
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,7.0,N Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,7.0,L3 Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,7.0,L2 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,7.0,L1 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.16
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.84
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,12.95
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,6.0,N Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,55.2
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.63
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.75
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.15
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.78
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.31
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.89
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,71.1
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,21.4
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,30.3
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,30.71
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,45.43
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,85.9
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,131.5
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,137.3
930941,BAGINTON ROAD,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,196.9
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.77
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.43
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,7.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,7.0,L3 Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,7.0,L2 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,7.0,L1 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.37
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.24
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.59
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,10.53
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,6.0,N Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,46.1
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.76
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.27
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.64
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,21.4
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,28.19
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,36.09
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,41.32
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,73.1
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,122.0
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,157.0
930941,BAGINTON ROAD,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,181.9
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.23
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.19
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.75
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.93
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,7.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,7.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,7.0,L2 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,7.0,L1 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.93
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.98
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.09
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,6.0,N Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,47.2
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,43.4
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.09
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.96
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.31
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.12
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,21.4
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,26.25
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,35.91
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,41.74
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,77.2
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,114.4
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,156.3
930941,BAGINTON ROAD,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,181.7
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.32
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.32
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,7.0,L1 Active Power,kW,6.5
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,7.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,7.0,L3 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,7.0,L2 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,7.0,L1 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.91
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.06
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.26
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,6.0,N Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,40.0
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.88
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.65
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.36
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.7
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.7
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,28.71
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,35.91
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,38.1
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,70.7
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,124.9
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,156.7
930941,BAGINTON ROAD,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,166.2
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,7.0,L3 Active Power,kW,4.89
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.03
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,7.0,L1 Active Power,kW,11.03
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,7.0,N Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,7.0,L3 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,7.0,L2 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,7.0,L1 Current (RMS),A,47.8
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.34
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.81
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,11.66
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,6.0,N Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,49.8
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.91
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.75
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
