Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.72
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.42
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,75.4
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,34.4
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,34.25
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,42.74
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,74.6
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,147.1
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,150.8
930941,BAGINTON ROAD,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,184.9
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.2
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.19
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,7.0,L1 Active Power,kW,11.79
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,7.0,N Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,7.0,L3 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,7.0,L2 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,7.0,L1 Current (RMS),A,50.8
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.2
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.36
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,10.78
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,6.0,N Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,46.3
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.98
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.36
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.84
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.3
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,27.19
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,36.9
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,40.11
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,77.9
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,119.1
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,162.1
930941,BAGINTON ROAD,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,175.2
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.98
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.19
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,7.0,L1 Active Power,kW,12.92
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,7.0,N Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,7.0,L3 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,7.0,L2 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,7.0,L1 Current (RMS),A,55.0
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.3
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.49
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.89
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,6.0,N Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,40.9
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,43.1
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.01
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.87
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,26.92
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,37.87
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,40.54
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,77.6
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,118.1
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,165.0
930941,BAGINTON ROAD,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,176.9
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,7.0,L3 Active Power,kW,4.83
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.59
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,7.0,L1 Active Power,kW,12.87
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,7.0,N Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,7.0,L3 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,7.0,L2 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,7.0,L1 Current (RMS),A,54.7
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.88
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.82
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.72
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,6.0,N Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.31
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.98
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.35
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.54
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.08
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,30.16
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,38.4
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,39.67
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,69.9
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,130.9
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,166.3
930941,BAGINTON ROAD,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,172.7
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,7.0,L3 Active Power,kW,5.13
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.23
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,7.0,L1 Active Power,kW,10.68
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,7.0,N Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,7.0,L3 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,7.0,L1 Current (RMS),A,46.7
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.25
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.18
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.96
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,6.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,39.7
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,34.7
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.86
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.18
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.09
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.03
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,28.47
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,38.47
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,37.57
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,71.2
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,124.0
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,167.4
930941,BAGINTON ROAD,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,165.5
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.36
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.74
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.86
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,7.0,L1 Active Power,kW,10.17
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,7.0,N Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,7.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,7.0,L2 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,7.0,L1 Current (RMS),A,45.1
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.92
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.49
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.68
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,6.0,N Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,44.9
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.68
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.11
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.72
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,37.5
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,90.6
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.5
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,36.01
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,38.33
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,36.07
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,66.0
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,153.3
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,166.0
930941,BAGINTON ROAD,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,160.1
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.4
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.76
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,7.0,L1 Active Power,kW,9.58
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,7.0,N Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,7.0,L3 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,7.0,L2 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,7.0,L1 Current (RMS),A,42.7
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.09
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.87
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.45
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,6.0,N Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,42.2
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,41.9
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.77
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.29
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.35
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.58
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,86.6
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,35.88
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,35.17
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,39.83
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,73.7
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,153.6
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,153.6
930941,BAGINTON ROAD,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,175.4
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.48
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.98
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.99
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,7.0,L1 Active Power,kW,11.08
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,7.0,N Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,7.0,L3 Current (RMS),A,10.5
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,7.0,L2 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,7.0,L1 Current (RMS),A,48.2
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.35
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.6
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.94
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,6.0,N Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,42.7
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.59
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.65
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.68
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,69.2
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,28.44
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,31.86
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,39.68
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,76.1
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,125.1
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,141.5
930941,BAGINTON ROAD,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,173.0
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.43
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.88
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.88
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,7.0,L1 Active Power,kW,7.47
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,7.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,7.0,L3 Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,7.0,L2 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,7.0,L1 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.13
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.31
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.74
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,6.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,33.9
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.52
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.06
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.73
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.68
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.33
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,25.78
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,32.79
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,39.31
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,74.0
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,113.1
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,143.3
930941,BAGINTON ROAD,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,171.1
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.65
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.4
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,7.0,L1 Active Power,kW,6.61
