Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,7.0,N Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,7.0,L3 Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,7.0,L2 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,7.0,L1 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.99
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.09
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.79
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,6.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.77
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.12
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.27
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.53
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,27.45
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,30.77
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,37.72
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,75.2
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,119.5
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,136.4
930941,BAGINTON ROAD,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,164.7
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.6
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,7.0,L1 Active Power,kW,6.56
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,7.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,7.0,L3 Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,7.0,L2 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,7.0,L1 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.64
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.4
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.82
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,6.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.81
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.73
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.1
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.13
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,28.03
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,28.68
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,34.39
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,69.6
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,121.1
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,129.1
930941,BAGINTON ROAD,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,151.9
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.22
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.03
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.94
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,7.0,L1 Active Power,kW,7.77
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,7.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,7.0,L3 Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,7.0,L2 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,7.0,L1 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.1
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.28
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.55
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,6.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.81
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.31
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.92
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.91
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,29.22
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,27.19
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,39.23
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,77.6
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,126.2
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,123.0
930941,BAGINTON ROAD,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,169.7
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.23
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.73
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,7.0,L1 Active Power,kW,9.58
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,7.0,N Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,7.0,L3 Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,7.0,L2 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,7.0,L1 Current (RMS),A,42.3
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.76
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.47
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.23
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,6.0,N Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,36.5
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.48
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.43
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.71
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.57
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,29.6
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,31.27
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,39.72
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,74.8
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,127.3
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,138.0
930941,BAGINTON ROAD,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,171.7
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.91
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.55
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.1
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,7.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,7.0,L3 Current (RMS),A,10.5
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,7.0,L2 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,7.0,L1 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.33
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.87
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.37
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,6.0,N Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,42.2
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.36
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.87
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,25.96
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,32.53
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,31.71
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,64.5
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,113.0
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,142.0
930941,BAGINTON ROAD,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,141.0
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.29
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.72
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.32
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,7.0,L1 Active Power,kW,6.01
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,7.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,7.0,L3 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,7.0,L2 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,7.0,L1 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.99
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.3
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.16
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,6.0,N Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.71
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.58
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.98
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.69
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,28.37
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,31.91
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,30.15
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,60.6
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,122.7
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,138.7
930941,BAGINTON ROAD,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,134.7
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.56
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.22
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,7.0,N Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,7.0,L3 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,7.0,L2 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,7.0,L1 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.81
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.68
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.59
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,6.0,N Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.86
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.73
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.76
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,23.59
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,32.42
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,30.37
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,65.6
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,104.7
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,141.1
930941,BAGINTON ROAD,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,136.8
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.88
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,7.0,L2 Active Power,kW,5.78
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.67
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,7.0,N Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,7.0,L3 Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,7.0,L2 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,7.0,L1 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.98
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.93
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,6.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.67
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.6
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.31
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.94
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,24.33
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,34.86
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,36.19
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,68.4
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,107.0
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,149.5
930941,BAGINTON ROAD,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,158.3
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.82
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.48
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,7.0,L1 Active Power,kW,6.84
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,7.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,7.0,L3 Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,7.0,L1 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.78
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.31
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.22
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,6.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
