Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.5
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.05
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.5
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,27.93
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,36.09
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,37.27
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,64.1
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,120.1
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,154.1
930941,BAGINTON ROAD,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,162.1
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.38
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.49
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,7.0,L1 Active Power,kW,6.05
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,7.0,N Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,7.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,7.0,L2 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,7.0,L1 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.41
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.76
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.75
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,6.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.77
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.19
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.25
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.16
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.63
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,84.4
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,37.51
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,32.82
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,34.28
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,65.9
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,157.0
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,142.0
930941,BAGINTON ROAD,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,151.3
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.81
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,7.0,L2 Active Power,kW,5.25
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,7.0,L1 Active Power,kW,7.02
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,7.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,7.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,7.0,L2 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,7.0,L1 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.79
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.46
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.94
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,6.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.96
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.35
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.77
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,30.17
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,33.54
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,36.37
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,64.8
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,128.7
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,145.5
930941,BAGINTON ROAD,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,159.2
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.01
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,7.0,L2 Active Power,kW,5.21
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.44
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,7.0,N Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,7.0,L3 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,7.0,L2 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,7.0,L1 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.43
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.56
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.69
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.81
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,6.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.5
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.43
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.73
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.64
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.6
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,29.52
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,38.39
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,30.07
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,63.6
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,126.4
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,164.1
930941,BAGINTON ROAD,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,135.3
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.93
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.28
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,7.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,7.0,L3 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,7.0,L2 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,7.0,L1 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.21
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.53
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.95
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,6.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.04
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.36
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.7
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,28.21
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,34.24
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,30.93
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,61.6
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,122.2
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,147.9
930941,BAGINTON ROAD,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,138.8
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.6
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.09
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.39
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,7.0,N Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,7.0,L3 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,7.0,L2 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,7.0,L1 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.94
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.15
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,6.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.57
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.78
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.04
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.55
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,21.2
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,29.56
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,31.72
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,30.81
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,59.4
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,126.4
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,137.8
930941,BAGINTON ROAD,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,137.8
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.48
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.25
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,7.0,L1 Active Power,kW,7.6
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,7.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,7.0,L3 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,7.0,L2 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,7.0,L1 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.07
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.12
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.1
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,6.0,N Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,51.8
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.51
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.34
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.8
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,21.2
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,28.45
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,39.62
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,29.5
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,68.0
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,122.5
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,171.4
930941,BAGINTON ROAD,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,132.9
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.86
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,7.0,L1 Active Power,kW,8.61
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,7.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,7.0,L3 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,7.0,L2 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,7.0,L1 Current (RMS),A,38.1
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.37
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.5
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.11
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,6.0,N Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,70.0
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.55
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.03
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.89
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.41
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.4
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,21.2
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,25.56
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,41.75
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,38.8
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,73.9
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,111.8
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,178.9
930941,BAGINTON ROAD,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,167.9
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.98
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,7.0,L3 Active Power,kW,6.17
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.59
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,7.0,L1 Active Power,kW,7.87
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,7.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,7.0,L3 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,7.0,L2 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,7.0,L1 Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.27
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.84
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.78
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.12
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,6.0,N Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.93
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.97
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.04
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.69
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.9
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,21.2
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,27.06
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,36.58
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,37.0
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,67.8
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,117.1
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,156.6
930941,BAGINTON ROAD,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,163.0
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,7.0,L3 Active Power,kW,5.12
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.71
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.36
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,7.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,7.0,L3 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,7.0,L2 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,7.0,L1 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.03
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.19
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.47
