Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,6.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.78
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.62
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,21.2
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,32.94
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,34.74
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,36.3
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,62.3
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,140.4
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,150.8
930941,BAGINTON ROAD,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,157.9
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.52
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.61
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,7.0,L2 Active Power,kW,16.07
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.67
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,7.0,N Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,7.0,L3 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,7.0,L2 Current (RMS),A,69.2
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,7.0,L1 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.77
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.28
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.77
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,6.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,46.1
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.4
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.61
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.73
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.88
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.49
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,48.7
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,75.9
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,86.6
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,21.2
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,38.5
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,56.18
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,25.58
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,93.3
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,161.4
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,233.5
930941,BAGINTON ROAD,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,118.6
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.43
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.49
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,7.0,L2 Active Power,kW,7.44
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.66
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,7.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,7.0,L3 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,7.0,L2 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,7.0,L1 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.77
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.37
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.72
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,6.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,42.2
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.96
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.8
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,21.2
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,25.94
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,37.17
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,31.39
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,59.7
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,111.6
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,160.9
930941,BAGINTON ROAD,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,139.1
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.29
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.38
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,7.0,L2 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,7.0,L1 Active Power,kW,6.73
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,7.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,7.0,L3 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,7.0,L2 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,7.0,L1 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.41
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.84
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,6.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.94
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.21
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.9
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.45
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.16
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,21.2
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,25.73
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,30.55
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,41.07
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,73.1
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,111.7
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,134.1
930941,BAGINTON ROAD,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,177.5
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.95
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.47
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,7.0,L1 Active Power,kW,14.15
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,7.0,N Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,7.0,L3 Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,7.0,L2 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,7.0,L1 Current (RMS),A,59.6
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.59
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.51
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.64
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,6.0,N Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,48.4
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.5
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.86
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.32
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,21.2
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,25.7
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,32.62
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,43.24
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,74.4
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,111.7
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,141.9
930941,BAGINTON ROAD,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,185.8
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.02
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.47
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,7.0,N Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,7.0,L3 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,7.0,L2 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,7.0,L1 Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.04
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.02
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.82
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,6.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,46.1
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.08
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.05
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.05
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.7
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,21.2
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,26.84
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,34.51
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,31.56
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,61.9
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,115.9
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,149.8
930941,BAGINTON ROAD,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,141.5
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.38
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.96
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.86
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,7.0,N Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,7.0,L3 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,7.0,L2 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,7.0,L1 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.3
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.17
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.16
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,6.0,N Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,51.6
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.93
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.64
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.19
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,21.2
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,22.3
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,34.32
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,27.52
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,58.0
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,98.1
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,148.2
930941,BAGINTON ROAD,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,124.2
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,7.0,L3 Active Power,kW,7.78
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,7.0,L2 Active Power,kW,1.69
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.85
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,7.0,N Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,7.0,L3 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,7.0,L2 Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,7.0,L1 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.87
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,16.11
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.75
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,6.0,N Current (RMS),A,37.9
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,70.2
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.65
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.2
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.56
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.35
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,21.2
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,35.94
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,39.52
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,29.46
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,62.2
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,155.3
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,170.6
930941,BAGINTON ROAD,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,131.1
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,7.0,L3 Active Power,kW,7.74
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.87
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.76
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,7.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,7.0,L3 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,7.0,L2 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,7.0,L1 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.97
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.6
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.2
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,6.0,N Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,58.4
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.64
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.23
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.42
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,73.4
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.8
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,21.2
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
