Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,37.62
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,42.29
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,25.69
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,69.0
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,160.0
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,179.7
930941,BAGINTON ROAD,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,118.0
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.64
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.09
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,7.0,N Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,7.0,L3 Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,7.0,L2 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,7.0,L1 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.7
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.63
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.98
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,6.0,N Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,63.9
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.46
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.62
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,21.2
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,23.12
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,35.39
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,25.37
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,61.5
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,101.5
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,152.8
930941,BAGINTON ROAD,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,115.8
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.74
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.99
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.03
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,7.0,N Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,7.0,L3 Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,7.0,L2 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,7.0,L1 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.96
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,20.69
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.69
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,6.0,N Current (RMS),A,48.3
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,85.2
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.09
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.9
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,21.2
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,23.07
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,38.79
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,23.74
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,66.7
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,102.1
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,165.3
930941,BAGINTON ROAD,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,109.4
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.01
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.09
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.37
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,7.0,N Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,7.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,7.0,L2 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,7.0,L1 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.84
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.12
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.09
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,6.0,N Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,42.4
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.61
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,21.2
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,16.7
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,29.67
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,22.96
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,60.0
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,78.9
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,132.3
930941,BAGINTON ROAD,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,107.1
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.05
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.56
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.9
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.78
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,7.0,N Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,7.0,L2 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,7.0,L1 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.99
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.66
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,14.08
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,6.0,N Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,59.9
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.8
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.98
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,21.2
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,17.9
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,28.96
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,35.7
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,77.6
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,82.6
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,129.8
930941,BAGINTON ROAD,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,158.2
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.05
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.54
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.72
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.83
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,7.0,N Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,7.0,L2 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,7.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.05
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.23
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.93
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,6.0,N Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.23
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.6
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,21.2
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,16.27
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,30.74
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,26.69
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,63.2
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,75.4
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,134.9
930941,BAGINTON ROAD,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,123.4
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.5
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.17
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.46
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,7.0,N Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,7.0,L2 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,7.0,L1 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.57
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.59
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.58
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,6.0,N Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.27
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,21.2
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,16.12
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,32.03
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,23.41
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,58.5
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,75.2
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,139.3
930941,BAGINTON ROAD,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,109.5
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.82
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.13
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.49
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,7.0,N Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,7.0,L3 Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,7.0,L2 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,7.0,L1 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.31
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.02
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.34
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,6.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,41.7
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.36
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.76
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,23.66
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,27.01
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,20.68
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,54.3
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,104.9
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,120.1
930941,BAGINTON ROAD,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,100.2
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.76
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.91
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.33
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,7.0,N Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,7.0,L3 Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,7.0,L2 Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,7.0,L1 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.93
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.26
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.67
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,6.0,N Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,42.9
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.73
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.95
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,18.87
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,26.93
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,19.58
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,51.7
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,86.4
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,119.2
930941,BAGINTON ROAD,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,94.8
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.22
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.58
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.68
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.42
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,7.0,N Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,7.0,L2 Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,7.0,L1 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.76
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.06
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.3
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,6.0,N Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
