Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,14.92
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,27.47
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,19.37
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,52.6
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,70.1
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,121.6
930941,BAGINTON ROAD,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,93.0
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.36
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.89
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.59
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,7.0,N Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,7.0,L2 Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,7.0,L1 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.99
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.06
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.47
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,6.0,N Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.12
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,8.4
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,14.57
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,25.55
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,17.59
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,49.8
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,68.1
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,114.5
930941,BAGINTON ROAD,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,86.9
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.53
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.0
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.91
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,7.0,N Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,7.0,L3 Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,7.0,L2 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,7.0,L1 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.68
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.5
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.03
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,6.0,N Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,21.4
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,14.92
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,26.81
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,19.46
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,54.2
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,69.8
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,120.7
930941,BAGINTON ROAD,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,93.6
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.06
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.73
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.31
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,7.0,N Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.4
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,7.0,L2 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,7.0,L1 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.69
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.08
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,6.0,N Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,42.7
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.98
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,21.4
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,14.49
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,29.83
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,20.52
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,59.9
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,68.9
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,132.5
930941,BAGINTON ROAD,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,97.5
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.31
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.82
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.05
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,7.0,N Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,7.0,L2 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,7.0,L1 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.71
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.47
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.6
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,6.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,39.9
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,21.4
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,14.84
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,27.12
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,22.11
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,55.4
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,69.6
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,121.8
930941,BAGINTON ROAD,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,103.1
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.24
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.39
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.89
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,7.0,N Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.4
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,7.0,L2 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,7.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.79
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.38
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.35
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,6.0,N Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,21.5
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,15.81
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,27.53
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,21.5
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,54.4
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,73.3
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,123.6
930941,BAGINTON ROAD,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,100.6
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.51
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.28
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,7.0,L1 Active Power,kW,5.2
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,7.0,N Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,7.0,L3 Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,7.0,L2 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,7.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.95
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.23
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.63
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,6.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.99
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,21.5
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,15.53
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,27.13
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,22.07
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,56.2
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,72.6
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,122.9
930941,BAGINTON ROAD,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,102.5
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.65
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.2
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.18
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,7.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,7.0,L3 Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,7.0,L2 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,7.0,L1 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.92
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.84
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.58
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,6.0,N Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,41.8
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.92
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,21.6
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,15.42
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,27.29
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,23.12
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,55.9
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,71.3
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,123.2
930941,BAGINTON ROAD,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,106.9
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.35
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.24
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.26
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,7.0,N Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,7.0,L2 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,7.0,L1 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.07
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.19
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.61
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,6.0,N Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,38.9
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (RMS),A,8.1
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,21.6
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,15.25
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,26.6
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,19.42
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,52.7
