Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,70.6
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,119.7
930941,BAGINTON ROAD,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,93.2
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.37
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.1
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,7.0,N Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.8
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,7.0,L2 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,7.0,L1 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.29
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.22
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.54
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,6.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (RMS),A,8.2
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,21.6
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,15.08
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,27.69
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,19.67
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,54.3
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,70.3
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,123.9
930941,BAGINTON ROAD,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,94.9
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.36
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.37
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.71
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,7.0,N Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.8
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,7.0,L1 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.97
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.28
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.48
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,6.0,N Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,21.6
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,15.36
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,27.51
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,18.94
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,53.9
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,71.6
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,122.9
930941,BAGINTON ROAD,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,92.6
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.28
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.93
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.14
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,7.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,7.0,L2 Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,7.0,L1 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.73
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.59
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.21
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,6.0,N Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,44.5
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,21.6
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,14.61
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,27.2
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,21.96
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,55.0
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,68.4
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,122.1
930941,BAGINTON ROAD,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,103.5
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.05
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.38
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.18
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.96
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,7.0,N Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.8
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,7.0,L2 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,7.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.9
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.64
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.13
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,6.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,40.5
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (RMS),A,8.3
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,21.6
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,14.83
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,26.65
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,18.95
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,51.8
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,69.2
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,119.9
930941,BAGINTON ROAD,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,92.5
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.38
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.14
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.7
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,7.0,N Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.8
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,7.0,L2 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,7.0,L1 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.68
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.51
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,6.0,N Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,44.3
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,21.6
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,14.42
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,27.35
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,22.67
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,54.5
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,68.2
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,122.3
930941,BAGINTON ROAD,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,106.1
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.43
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.26
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.82
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,7.0,N Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.1
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,7.0,L2 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,7.0,L1 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.68
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.58
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.74
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,6.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,40.3
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,21.6
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,14.32
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,26.65
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,21.52
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,53.9
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,67.9
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,119.1
930941,BAGINTON ROAD,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,101.6
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.3
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.08
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.75
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,7.0,N Current (RMS),A,8.4
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.1
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,7.0,L2 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,7.0,L1 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.91
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.81
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.13
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,6.0,N Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,45.3
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (RMS),A,8.4
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.6
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,21.7
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,14.38
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,29.34
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,20.56
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,57.8
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,67.8
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,130.1
930941,BAGINTON ROAD,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,98.0
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.43
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.19
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.99
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,7.0,N Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.3
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,7.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.71
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.68
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.74
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,6.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,40.6
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,21.7
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,14.63
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,27.84
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,19.79
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,54.8
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,69.1
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,124.8
930941,BAGINTON ROAD,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,96.4
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.05
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.29
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.41
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.06
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,7.0,N Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,7.0,L2 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,7.0,L1 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.77
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.3
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,6.0,N Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,43.3
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.51
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
