Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,21.7
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,14.69
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,27.58
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,20.51
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,52.9
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,68.5
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,122.9
930941,BAGINTON ROAD,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,98.5
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.34
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.29
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.24
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,7.0,N Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,7.0,L2 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,7.0,L1 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.7
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.9
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.95
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,6.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,41.2
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,21.7
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,15.02
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,28.84
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,19.57
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,55.3
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,69.9
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,127.4
930941,BAGINTON ROAD,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,94.2
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.2
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.44
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.27
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,7.0,N Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.0
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,7.0,L2 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,7.0,L1 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.75
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.51
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.97
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,6.0,N Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,43.9
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,14.67
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,27.71
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,21.2
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,55.5
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,69.0
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,123.0
930941,BAGINTON ROAD,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,99.9
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.36
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.34
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.97
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,7.0,N Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.0
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,7.0,L2 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,7.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.97
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.87
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.03
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,6.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,41.2
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,15.2
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,26.93
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,18.31
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,53.4
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,71.0
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,120.9
930941,BAGINTON ROAD,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,91.2
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.37
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.62
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.93
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,7.0,N Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,7.0,L2 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,7.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.77
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.62
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.04
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,6.0,N Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,44.6
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.23
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,15.48
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,29.66
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,22.18
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,58.1
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,72.3
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,131.5
930941,BAGINTON ROAD,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,104.5
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.48
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.03
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.21
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,7.0,N Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,7.0,L2 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,7.0,L1 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.72
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.62
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,6.0,N Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,40.7
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.03
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,16.57
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,31.52
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,21.09
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,59.0
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,76.1
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,138.1
930941,BAGINTON ROAD,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,100.8
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.3
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.91
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.0
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,7.0,N Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,7.0,L3 Current (RMS),A,8.2
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,7.0,L2 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,7.0,L1 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.63
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.44
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.68
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,6.0,N Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,44.0
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.97
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.08
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,15.51
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,32.2
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,25.98
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,62.6
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,72.6
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,140.4
930941,BAGINTON ROAD,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,117.8
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.41
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.46
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.3
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,7.0,N Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.1
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,7.0,L2 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,7.0,L1 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.74
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.76
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.89
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,6.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,40.9
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.79
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,15.16
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,28.73
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,24.03
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,57.9
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,71.0
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,127.4
930941,BAGINTON ROAD,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,111.1
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.24
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.68
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.39
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,7.0,N Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,7.0,L2 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,7.0,L1 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.72
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.37
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.32
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,6.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.08
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,15.51
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,28.53
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,22.21
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,56.9
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,72.2
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,127.3
930941,BAGINTON ROAD,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,104.2
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.07
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.25
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.24
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,7.0,N Current (RMS),A,11.0
