Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,7.0,L2 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,7.0,L1 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.92
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.66
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.3
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,6.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,40.7
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.02
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.36
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,16.66
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,28.56
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,22.35
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,56.3
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,76.8
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,127.7
930941,BAGINTON ROAD,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,104.8
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.34
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.97
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.45
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,7.0,N Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.1
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,7.0,L2 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,7.0,L1 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.94
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.55
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.21
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,6.0,N Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,44.5
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.11
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.42
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,17.02
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,32.28
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,22.28
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,63.6
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,78.0
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,143.0
930941,BAGINTON ROAD,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,105.4
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.38
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.03
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,7.0,N Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.3
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,7.0,L2 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,7.0,L1 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.94
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.04
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.24
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,6.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,42.3
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.58
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,21.9
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,15.44
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,31.72
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,23.08
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,65.4
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,72.9
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,140.5
930941,BAGINTON ROAD,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,107.8
